ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
108,2014-05-23,400.625,11797.5,377.0833333333333,66.77083333333333,19.31670728261637
108,2014-05-24,461.1666666666667,13763.333333333334,182.08333333333334,76.86111111111111,19.05984298054412
108,2014-05-25,439.75,13006.666666666666,197.91666666666666,73.29166666666667,19.232018836494102
108,2014-05-26,488.8333333333333,14518.888916666665,195.83333333333334,81.47222222222223,19.151926572373295
108,2014-05-27,503.7083333333333,14945.833291666668,195.08333333333334,83.95138888888889,19.170967900300067
108,2014-05-28,470.0833333333333,13773.333333333334,164.08333333333334,78.34722222222223,19.41425964020652
108,2014-05-29,492.4583333333333,14183.333333333334,176.0,82.07638888888889,19.750414708186444
108,2014-05-30,512.2916666666666,14750.416666666666,193.75,85.38194444444444,19.755955575642872
108,2014-05-31,479.8333333333333,13702.916666666666,184.41666666666666,79.97222222222223,19.918766280495838
108,2014-06-01,473.6666666666667,13687.916666666666,193.5,78.94444444444444,19.68432417075076
108,2014-06-02,399.5833333333333,11858.75,2123.4166666666665,66.59722222222221,19.166971176932176
108,2014-06-03,446.3333333333333,12820.416666666666,1932.25,74.3888888888889,19.803512193008114
108,2014-06-04,466.2083333333333,11377.5,179.83333333333334,77.70138888888889,23.308709319075174
108,2014-06-05,511.5416666666667,12547.916666666666,176.83333333333334,85.25694444444444,23.189662405224418
108,2014-06-06,507.4583333333333,14264.583333333334,192.0,84.57638888888889,20.23607760089577
108,2014-06-07,489.9583333333333,13921.111083333331,226.16666666666666,81.65972222222221,20.020286475417603
108,2014-06-08,502.0,15063.333333333334,179.16666666666666,83.66666666666667,18.956915246736003
108,2014-06-09,521.4583333333334,15563.333333333334,194.33333333333334,86.90972222222221,19.059084297137147
108,2014-06-10,332.5833333333333,10048.75,4001.6666666666665,55.43055555555556,18.82666860167793
108,2014-06-11,466.6666666666667,14130.0,189.0,77.77777777777779,18.78666352127074
108,2014-06-12,460.7083333333333,13673.333333333334,420.5,76.78472222222223,19.166230395741913
108,2014-06-13,442.3333333333333,13167.638874999999,1898.5,73.72222222222223,19.108508885534302
108,2014-06-14,483.9583333333333,13813.333333333334,182.33333333333334,80.65972222222221,19.92941350949163
108,2014-06-15,485.5,13864.166666666666,212.0,80.91666666666667,19.919594878884414
108,2014-06-16,512.4583333333334,15160.416666666666,212.16666666666666,85.40972222222221,19.227926801337546
108,2014-06-17,446.8333333333333,12051.250041666666,967.5555833333333,74.47222222222221,21.091064708279227
108,2014-06-18,261.8333333333333,7905.833333333333,6145.333333333333,43.638888888888886,18.83919398475106
108,2014-06-19,527.2083333333334,15483.333333333334,222.16666666666666,87.86805555555556,19.368805615357015
108,2014-06-20,526.9583333333334,15322.083333333334,206.41666666666666,87.82638888888889,19.5633621588303
108,2014-06-21,495.3333333333333,14524.583333333334,672.25,82.55555555555556,19.39898065540224
108,2014-06-22,487.4166666666667,14386.25,1027.8333333333333,81.23611111111111,19.272489163070446
108,2014-06-23,526.9583333333334,15551.666666666666,207.66666666666666,87.82638888888889,19.27455569249455
108,2014-06-24,516.9166666666666,15717.5,193.83333333333334,86.15277777777777,18.707773536221126
108,2014-06-25,557.75,16353.333333333334,2202.0833333333335,92.95833333333333,19.40074143905422
108,2014-06-26,525.2083333333334,11963.75,244.41666666666666,87.53472222222223,24.97176946563113
108,2014-06-27,506.5,12410.833333333334,254.83333333333334,84.41666666666666,23.21472503860874
108,2014-06-28,495.4166666666667,11426.388874999999,756.3333333333334,82.56944444444444,24.663042451273906
108,2014-06-29,484.625,9742.361125000001,331.8333333333333,80.77083333333334,28.29610303186812
108,2014-06-30,428.4166666666667,13230.416666666666,1381.3333333333333,71.40277777777779,18.419501569405515
108,2014-07-01,370.6666666666667,11478.333333333334,2417.5,61.77777777777778,18.369178645757707
108,2014-07-02,464.125,12616.805583333335,226.58333333333334,77.35416666666667,20.92524681382801
108,2014-07-03,436.7083333333333,12954.583333333334,461.5833333333333,72.78472222222221,19.175781308631652
108,2014-07-04,464.0,13654.583333333334,194.75,77.33333333333333,19.329675627841688
108,2014-07-05,422.2916666666667,12508.75,1173.5,70.38194444444444,19.203643560618676
108,2014-07-06,420.5833333333333,12520.0,482.8333333333333,70.09722222222223,19.108771521121763
108,2014-07-07,413.1666666666667,12234.166666666666,1402.25,68.8611111111111,19.21037849374475
108,2014-07-08,477.1666666666667,14150.0,884.3333333333334,79.52777777777777,19.182212406753045
108,2014-07-09,445.9166666666667,13196.666666666666,873.7222499999999,74.31944444444444,19.220934368948388
108,2014-07-10,365.125,10925.0,2989.6666666666665,60.854166666666664,19.011008771929824
108,2014-07-11,449.5416666666667,13559.583333333334,1095.25,74.92361111111111,18.858565077999362
108,2014-07-12,524.25,15813.333333333334,230.75,87.375,18.85819192664418
108,2014-07-13,527.875,15798.75,194.0,87.97916666666666,19.006117308858823
108,2014-07-14,548.5,16430.416666666668,213.75,91.41666666666667,18.989480891638983
108,2014-07-15,503.5416666666667,15026.666666666666,194.08333333333334,83.92361111111111,19.06153181381248
108,2014-07-16,495.2916666666667,14733.75,634.5,82.54861111111111,19.121975717127153
108,2014-07-17,396.5833333333333,11659.583333333334,1878.25,66.09722222222221,19.34801724856758
108,2014-07-18,367.875,10940.416666666666,896.1666666666666,61.3125,19.12720226987089
108,2014-07-19,393.25,11863.333333333334,1828.8333333333333,65.54166666666667,18.85588999719022
108,2014-07-20,481.0,14361.25,206.83333333333334,80.16666666666666,19.051881509850002
108,2014-07-21,492.0416666666667,14756.25,214.5,82.00694444444444,18.9675358840416
108,2014-07-22,496.4166666666667,15114.583333333334,207.0,82.73611111111111,18.682509533654947
108,2014-07-23,130.875,3965.8333333333335,10268.694416666667,21.8125,18.77185858373608
108,2014-07-24,118.91666666666667,3270.8333333333335,6850.500041666666,19.819444444444446,20.680895966029723
108,2014-07-25,485.3333333333333,14188.75,214.66666666666666,80.88888888888889,19.457230395755634
108,2014-07-26,505.2083333333333,14883.75,215.16666666666666,84.20138888888889,19.308261713464535
108,2014-07-27,484.9583333333333,14565.277791666667,917.5833333333334,80.82638888888889,18.939595195060935
108,2014-07-28,344.875,10028.333333333334,2106.3333333333335,57.47916666666667,19.562213312281866
108,2014-07-29,414.4583333333333,11920.0,1661.3333333333333,69.07638888888889,19.778331818605515
108,2014-07-30,335.4166666666667,9065.0,4068.6666666666665,55.90277777777778,21.04756542256542
108,2014-07-31,488.9583333333333,14238.333333333334,206.41666666666666,81.49305555555556,19.534294646689297
108,2014-08-01,505.2083333333333,14584.583333333334,223.41666666666666,84.20138888888889,19.704322962793665
108,2014-08-02,523.0416666666666,15495.555541666667,228.25,87.17361111111111,19.20057231392565
108,2014-08-03,510.5,14953.333333333334,200.91666666666666,85.08333333333333,19.419711324119486
108,2014-08-04,490.3333333333333,14654.583333333334,232.16666666666666,81.72222222222221,19.032813018301063
108,2014-08-05,482.4583333333333,14233.75,199.41666666666666,80.40972222222223,19.280820721485515
108,2014-08-06,456.0416666666667,13666.666666666666,204.5,76.00694444444444,18.98134400406504
108,2014-08-07,485.7916666666667,14450.0,214.41666666666666,80.96527777777777,19.12349432910419
108,2014-08-08,465.2916666666667,13847.5,219.16666666666666,77.54861111111111,19.113443561814204
108,2014-08-09,498.7083333333333,14946.666666666666,228.33333333333334,83.11805555555556,18.979611303151948
108,2014-08-10,519.5,15503.333333333334,240.41666666666666,86.58333333333333,19.06099225972909
108,2014-08-11,440.4583333333333,13267.5,203.91666666666666,73.40972222222221,18.88429485166342
108,2014-08-12,495.5,14323.333333333334,349.3333333333333,82.58333333333333,19.678164998836397
108,2014-08-13,401.2083333333333,11525.0,206.33333333333334,66.86805555555554,19.802227645215712
108,2014-08-14,386.625,10641.666666666666,1283.6666666666667,64.4375,20.66642325763508
108,2014-08-15,312.9166666666667,8570.0,599.3333333333334,52.15277777777778,20.76982853623752
108,2014-08-16,304.25,8665.833333333334,538.3333333333334,50.708333333333336,19.971252043465718
108,2014-08-17,247.16666666666666,7181.25,2776.6666666666665,41.19444444444444,19.5782961028914
108,2014-08-18,233.41666666666666,7315.416666666667,3489.5,38.90277777777777,18.150050312316075
108,2014-08-19,383.875,12001.25,366.6666666666667,63.979166666666664,18.194846022983715
108,2014-08-20,429.0833333333333,13640.0,569.3333333333334,71.51388888888889,17.894201083414792
108,2014-08-21,473.125,15223.333333333334,565.8333333333334,78.85416666666667,17.67873467265163
108,2014-08-22,492.1666666666667,15330.138833333336,414.3333333333333,82.02777777777777,18.26211807989751
108,2014-08-23,515.5833333333334,12406.25,203.33333333333334,85.93055555555556,23.63977721802407
108,2014-08-24,503.2916666666667,16030.694499999998,219.66666666666666,83.88194444444444,17.858806827669817
108,2014-08-25,469.875,13430.0,211.25,78.3125,19.901754467609827
108,2014-08-26,479.7916666666667,10063.055583333333,753.0,79.96527777777777,27.121135404198153
108,2014-08-27,493.2916666666667,10532.499958333334,672.0833333333334,82.21527777777777,26.641418862151877
108,2014-08-28,377.1666666666667,12320.833333333334,1847.4166666666667,62.861111111111114,17.41318678841168
108,2014-08-29,418.25,13507.083333333334,194.91666666666666,69.70833333333334,17.614057438998053
108,2014-08-30,470.3333333333333,15338.333291666668,396.1666666666667,78.38888888888889,17.442656427548958
108,2014-08-31,523.0416666666666,13805.833333333334,268.1666666666667,87.17361111111111,21.550566890002212
108,2014-09-01,475.6666666666667,15216.666666666666,245.66666666666666,79.27777777777779,17.781493245710113
108,2014-09-02,384.5416666666667,12204.305541666667,2788.638875,64.09027777777779,17.9231925412516
108,2014-09-03,517.9166666666666,12931.111083333331,225.5,86.31944444444444,22.782904113212975
108,2014-09-04,507.625,15551.527750000001,228.5,84.60416666666667,18.567566188687366
108,2014-09-05,526.4166666666666,6985.416666666667,258.8333333333333,87.73611111111111,42.866927129933394
108,2014-09-06,527.8333333333334,12445.277833333334,185.83333333333334,87.97222222222221,24.125551752670347
108,2014-09-07,514.5416666666666,16163.47225,216.16666666666666,85.75694444444444,18.108018305837028
108,2014-09-08,498.0,12528.055541666667,196.33333333333334,83.0,22.611569613325173
108,2014-09-09,481.25,15261.944416666665,1218.8333333333333,80.20833333333334,17.936839120428154
108,2014-09-10,449.625,13906.388958333331,1720.8333333333333,74.9375,18.391667906479498
108,2014-09-11,502.75,15783.333333333334,184.33333333333334,83.79166666666666,18.11917370644139
108,2014-09-12,496.7916666666667,15755.138874999999,170.16666666666666,82.79861111111111,17.936475328099718
108,2014-09-13,509.5833333333333,15970.416666666666,172.58333333333334,84.93055555555556,18.150308295720386
108,2014-09-14,493.1666666666667,15334.444416666667,182.41666666666666,82.19444444444444,18.29408560664822
108,2014-09-15,182.125,5556.666666666667,6793.27775,30.354166666666664,18.644049940011996
108,2014-09-16,114.0,3534.5833333333335,9055.805583333333,19.0,18.346434044559707
108,2014-09-17,496.125,15350.0,190.33333333333334,82.6875,18.385175081433225
108,2014-09-18,520.25,16108.333333333334,178.33333333333334,86.70833333333333,18.371580444904296
108,2014-09-19,494.75,15093.333333333334,189.75,82.45833333333333,18.64599988957597
108,2014-09-20,365.0833333333333,11295.0,4136.0,60.84722222222222,18.38615045988884
108,2014-09-21,329.9583333333333,8108.611083333333,3396.638875,54.99305555555556,23.147157593597882
108,2014-09-22,461.7916666666667,13132.083333333334,908.6666666666666,76.96527777777777,20.003108904189272
108,2014-09-23,481.5833333333333,12863.333333333334,681.25,80.26388888888889,21.296241470156343
108,2014-09-24,462.875,13206.666666666666,198.83333333333334,77.14583333333334,19.936804328621907
108,2014-09-25,486.875,15107.500041666668,205.08333333333334,81.14583333333333,18.332002541971416
108,2014-09-26,397.125,12717.08329166667,1909.2222083333334,66.1875,17.763344968262324
108,2014-09-27,507.5833333333333,15196.25,218.83333333333334,84.59722222222223,19.000103278403845
108,2014-09-28,493.625,15521.249958333334,212.66666666666666,82.27083333333334,18.090704996082533
108,2014-09-29,488.0833333333333,15270.138958333335,214.75,81.34722222222223,18.181764435937218
108,2014-09-30,510.9583333333333,15484.444416666667,203.91666666666666,85.15972222222223,18.770459186227143
108,2014-10-01,511.1666666666667,15899.305541666668,198.66666666666666,85.19444444444444,18.288134543165
108,2014-10-02,520.3333333333334,14225.83329166667,196.91666666666666,86.72222222222223,20.806018064181018
108,2014-10-03,389.5833333333333,11285.138874999999,2068.75,64.93055555555556,19.637151883176195
108,2014-10-04,380.5833333333333,11816.944458333333,3270.7777499999997,63.43055555555556,18.32017463350629
108,2014-10-05,495.1666666666667,13224.166666666666,148.08333333333334,82.52777777777777,21.299437057575567
108,2014-10-06,460.375,13479.583333333334,187.16666666666666,76.72916666666667,19.427651386355908
108,2014-10-07,299.0833333333333,9342.5,4755.0,49.84722222222222,18.21017601760176
108,2014-10-08,433.7083333333333,13578.75,162.5,72.28472222222221,18.168664784641035
108,2014-10-09,481.1666666666667,14531.527791666667,175.33333333333334,80.19444444444444,18.835159166529518
108,2014-10-10,470.75,14396.388916666665,175.16666666666666,78.45833333333333,18.600379110115618
108,2014-10-11,479.7083333333333,14340.555624999999,173.5,79.95138888888889,19.028139314356434
108,2014-10-12,470.5833333333333,12833.611083333331,172.5,78.43055555555556,20.858002036445107
108,2014-10-13,424.625,13024.861125000001,180.5,70.77083333333334,18.54460111694025
108,2014-10-14,459.7083333333333,13248.333333333334,189.5,76.61805555555556,19.738137396737535
108,2014-10-15,506.9166666666667,13959.027750000001,188.16666666666666,84.4861111111111,20.65696138631304
108,2014-10-16,496.9583333333333,14317.638874999999,178.33333333333334,82.82638888888889,19.74393038864641
108,2014-10-17,462.9583333333333,14506.805583333335,166.58333333333334,77.15972222222223,18.153281949749097
108,2014-10-18,459.0416666666667,14036.111083333331,152.25,76.50694444444444,18.603315394029917
108,2014-10-19,473.125,14110.277791666667,157.66666666666666,78.85416666666667,19.073279407176326
108,2014-10-20,454.7083333333333,13673.055541666667,152.5,75.78472222222223,18.917004773090834
108,2014-10-21,468.0,13561.805583333335,163.75,78.0,19.629687091751368
108,2014-10-22,487.0,14970.833374999997,152.5,81.16666666666667,18.504102369874474
108,2014-10-23,454.0416666666667,14020.277791666667,159.83333333333334,75.67361111111111,18.42146343746016
108,2014-10-24,494.8333333333333,15136.388958333331,168.83333333333334,82.47222222222223,18.59609284746063
108,2014-10-25,485.7083333333333,14060.555541666667,161.41666666666666,80.95138888888889,19.649799003960844
108,2014-10-26,470.7916666666667,14415.277791666667,440.5,78.46527777777777,18.577650526469167
108,2014-10-27,486.5833333333333,14993.611041666665,171.08333333333334,81.09722222222221,18.46018405274554
108,2014-10-28,473.0,13721.527791666667,180.75,78.83333333333333,19.60847004442687
108,2014-10-29,423.875,11487.361125000001,1156.0,70.64583333333333,20.989522880231267
108,2014-10-30,450.5833333333333,13469.999916666668,1108.0833333333333,75.09722222222223,19.027974835197405
108,2014-10-31,488.6666666666667,14288.47225,158.16666666666666,81.44444444444444,19.454136455273506
108,2014-11-01,358.4583333333333,10551.111083333335,242.0,59.74305555555556,19.325267926825155
108,2014-11-02,317.8333333333333,9490.97225,154.16666666666666,52.97222222222222,19.049069966930357
108,2014-11-03,453.875,13944.166666666666,158.33333333333334,75.64583333333333,18.51521394848503
108,2014-11-04,488.5416666666667,14562.222208333333,178.5,81.42361111111111,19.083542384293015
108,2014-11-05,462.0,14182.638874999999,160.83333333333334,77.0,18.5297674372323
108,2014-11-06,472.8333333333333,13910.694458333333,136.33333333333334,78.80555555555556,19.335006021211687
108,2014-11-07,460.375,13686.666624999998,136.0,76.72916666666667,19.13370530666618
108,2014-11-08,475.1666666666667,14463.194458333333,134.16666666666666,79.19444444444444,18.688170145783673
108,2014-11-09,413.125,12721.52775,799.5,68.85416666666667,18.472566774327348
108,2014-11-10,465.4583333333333,13838.194416666665,165.08333333333334,77.57638888888889,19.133147526738895
108,2014-11-11,475.7083333333333,14031.25,175.91666666666666,79.28472222222223,19.28543479336798
108,2014-11-12,497.5833333333333,14560.416749999999,131.41666666666666,82.93055555555556,19.439140442948595
108,2014-11-13,491.0,14384.027791666667,118.41666666666667,81.83333333333334,19.41717373686364
108,2014-11-14,436.0,13523.75,110.5,72.66666666666667,18.338946914379022
108,2014-11-15,447.0416666666667,13773.749958333332,108.16666666666667,74.50694444444444,18.462089275479997
108,2014-11-16,452.75,13764.027791666667,108.08333333333333,75.45833333333334,18.71104124205503
108,2014-11-17,489.9166666666667,14172.77775,191.75,81.65277777777777,19.663113009413806
108,2014-11-18,485.875,14356.11116666667,94.41666666666667,80.97916666666667,19.25186372720922
108,2014-11-19,488.0416666666667,14482.638958333331,104.75,81.34027777777779,19.1687695077019
108,2014-11-20,488.3333333333333,14610.555583333333,98.08333333333333,81.38888888888889,19.012300811794557
108,2014-11-21,391.9583333333333,11445.416666666666,632.388875,65.32638888888889,19.48019646389263
108,2014-11-22,515.9166666666666,15311.25,113.58333333333333,85.98611111111111,19.16699140972959
108,2014-11-23,473.75,14322.222208333334,135.75,78.95833333333333,18.81585048372367
108,2014-11-24,497.875,14275.416625000003,148.16666666666666,82.97916666666667,19.83885327293089
108,2014-11-25,423.625,12917.083333333334,119.0,70.60416666666667,18.655296603335376
108,2014-11-26,418.4583333333333,11848.47225,110.91666666666667,69.74305555555556,20.089767152141583
108,2014-11-27,530.7083333333334,14516.944458333332,135.08333333333334,88.4513888888889,20.795325844515677
108,2014-11-28,446.875,13476.527791666667,110.41666666666667,74.47916666666666,18.8622321537836
108,2014-11-29,549.0,8421.9445,115.16666666666667,91.5,37.08045095761436
108,2014-11-30,504.7916666666667,13727.638916666665,141.41666666666666,84.13194444444444,20.91709493030667
108,2014-12-01,530.9166666666666,15738.472208333333,132.66666666666666,88.48611111111111,19.18884458570986
108,2014-12-02,507.5416666666667,15098.888874999999,113.83333333333333,84.59027777777777,19.121050591582392
108,2014-12-03,387.0,10583.333333333334,201.97220833333336,64.5,20.800488188976377
108,2014-12-04,477.5416666666667,12187.5,129.75,79.59027777777777,22.28854301994302
108,2014-12-05,480.3333333333333,13326.805541666667,129.25,80.05555555555556,20.502258418707346
108,2014-12-06,483.5,13974.027791666667,508.0,80.58333333333333,19.68157790774395
108,2014-12-07,344.9583333333333,10230.0,2467.5,57.49305555555555,19.181211985445856
108,2014-12-08,326.75,9194.583333333334,88.5,54.45833333333333,20.2147595957765
108,2014-12-09,469.0833333333333,14036.388916666669,137.75,78.18055555555556,19.009891909897107
108,2014-12-10,443.25,13156.666666666666,116.33333333333333,73.875,19.164077147200402
108,2014-12-11,457.8333333333333,13576.666666666666,110.75,76.30555555555556,19.182238726573367
108,2014-12-12,357.4583333333333,10627.5,505.9166666666667,59.576388888888886,19.132836064716795
108,2014-12-13,450.7083333333333,13429.166666666666,131.83333333333334,75.11805555555556,19.09112679698004
108,2014-12-14,437.3333333333333,13158.611125000001,135.91666666666666,72.88888888888889,18.905473793137705
108,2014-12-15,458.25,13586.944416666667,836.5833333333334,76.375,19.185172692709855
108,2014-12-16,503.0833333333333,14675.277750000001,135.33333333333334,83.84722222222221,19.500180801991597
108,2014-12-17,504.0416666666667,14047.638916666665,131.66666666666666,84.00694444444444,20.410241399977767
108,2014-12-18,499.7083333333333,14897.083291666668,126.83333333333333,83.28472222222221,19.08096715170093
108,2014-12-19,291.2916666666667,8501.388874999999,80.16666666666667,48.548611111111114,19.49051056933591
108,2014-12-20,428.8333333333333,12286.666666666666,371.0,71.47222222222223,19.853610508229337
108,2014-12-21,520.9583333333334,15026.944458333332,157.41666666666666,86.82638888888889,19.720473852782526
108,2014-12-22,535.0,15538.75,168.25,89.16666666666667,19.58496232536937
108,2014-12-23,456.9583333333333,12308.333333333334,1811.6944583333334,76.15972222222223,21.11846705032724
108,2014-12-24,550.4583333333334,15935.694416666665,164.16666666666666,91.74305555555556,19.648911457766737
108,2014-12-25,509.9583333333333,14878.75,136.5,84.99305555555556,19.496348726278153
108,2014-12-26,514.375,14871.25,153.5,85.72916666666667,19.675121179008713
108,2014-12-27,508.1666666666667,14931.944458333333,154.33333333333334,84.69444444444446,19.358640108493496
108,2014-12-28,511.8333333333333,14902.083333333334,141.58333333333334,85.30555555555556,19.537393168367586
108,2014-12-29,451.6666666666667,13483.055541666667,122.33333333333333,75.27777777777777,19.05525455721714
108,2014-12-30,520.2083333333334,15298.194458333333,121.08333333333333,86.70138888888889,19.342925799755847
108,2014-12-31,487.4583333333333,14422.222166666665,125.83333333333333,81.24305555555556,19.22606276666434
108,2015-01-01,489.25,14410.694458333333,119.75,81.54166666666667,19.312164943751103
108,2015-01-02,514.2083333333334,13692.5,173.75,85.70138888888889,21.361974824011522
108,2015-01-03,500.7083333333333,13461.527791666667,211.5,83.45138888888889,21.158043476617475
108,2015-01-04,477.2083333333333,13921.25,318.0,79.53472222222221,19.4991115700418
108,2015-01-05,496.7916666666667,14128.75,151.611125,82.79861111111111,20.001179136315823
108,2015-01-06,475.4166666666667,13362.083333333334,185.91666666666666,79.23611111111111,20.2388235783259
108,2015-01-07,417.7916666666667,11016.666666666666,393.1111250000001,69.63194444444444,21.572208144225918
108,2015-01-08,394.875,11697.916666666666,93.83333333333333,65.8125,19.20154407836153
108,2015-01-09,371.5,11052.083333333334,95.16666666666667,61.916666666666664,19.120520263901977
108,2015-01-10,406.9166666666667,11916.666666666666,104.25,67.81944444444444,19.423868298368298
108,2015-01-11,423.625,12275.833333333334,116.83333333333333,70.60416666666667,19.629789220012217
108,2015-01-12,489.3333333333333,14082.083333333334,155.75,81.55555555555556,19.766188320462366
108,2015-01-13,491.2916666666667,14032.5,196.66666666666666,81.88194444444444,19.915416097551315
108,2015-01-14,487.9583333333333,13675.416666666666,133.66666666666666,81.32638888888889,20.296783055564017
108,2015-01-15,517.5833333333334,14250.833333333334,268.5,86.26388888888889,20.65974991715884
108,2015-01-16,385.25,10985.416666666666,1192.5277916666666,64.20833333333333,19.948541627157216
108,2015-01-17,431.9166666666667,12271.666666666666,116.16666666666667,71.9861111111111,20.020801077459367
108,2015-01-18,423.1666666666667,11910.833333333334,668.25,70.52777777777777,20.209442850812753
108,2015-01-19,454.3333333333333,12970.0,145.16666666666666,75.72222222222223,19.92597875439047
108,2015-01-20,509.7083333333333,15078.75,131.33333333333334,84.95138888888889,19.228323984267778
108,2015-01-21,488.5416666666667,14537.083333333334,127.33333333333333,81.42361111111111,19.11654341865153
108,2015-01-22,482.25,14050.0,140.08333333333334,80.375,19.524546263345194
108,2015-01-23,502.7916666666667,14572.083333333334,139.91666666666666,83.79861111111111,19.626888838056022
108,2015-01-24,504.5,14382.916666666666,127.25,84.08333333333333,19.95258842956053
108,2015-01-25,30.541666666666668,987.9166666666666,1173.1388749999999,5.090277777777778,17.585610853367072
108,2015-01-26,19.458333333333332,670.0,5598.305541666666,3.2430555555555554,16.520221807628523
108,2015-01-27,139.25,3767.0833333333335,1900.5,23.208333333333332,21.02688861851565
108,2015-01-28,381.5833333333333,10731.666666666666,140.5,63.59722222222223,20.225872288657655
108,2015-01-29,323.375,9286.666666666666,104.83333333333333,53.89583333333333,19.807589285714283
108,2015-01-30,462.3333333333333,13133.75,129.0,77.05555555555556,20.024030540486237
108,2015-01-31,492.2916666666667,13822.083333333334,127.83333333333333,82.04861111111111,20.25974688250485
108,2015-02-01,417.4583333333333,12062.083333333334,121.16666666666667,69.57638888888889,19.68683259064792
108,2015-02-02,356.5416666666667,10680.416666666666,99.0,59.42361111111111,18.98922027594637
108,2015-02-03,352.0,10421.666666666666,117.0,58.666666666666664,19.212793858947705
108,2015-02-04,361.9583333333333,10481.666666666666,862.0,60.32638888888889,19.643246806593524
108,2015-02-05,410.25,11630.833333333334,3076.7222500000003,68.375,20.064243748656587
108,2015-02-06,484.4583333333333,13143.333333333334,123.0,80.74305555555556,20.966983155803533
108,2015-02-07,458.125,12508.75,861.888875,76.35416666666667,20.83315845574764
108,2015-02-08,294.2083333333333,8033.333333333333,5578.333333333333,49.03472222222222,20.832635719225447
108,2015-02-09,229.45833333333334,6014.583333333333,5016.222208333334,38.24305555555556,21.701178847708118
108,2015-02-10,473.5833333333333,12424.166666666666,128.83333333333334,78.93055555555556,21.682740850045832
108,2015-02-11,458.625,11867.083333333334,616.0,76.4375,21.98359783715459
108,2015-02-12,439.2083333333333,11414.166666666666,2379.1666666666665,73.20138888888889,21.888268112238688
108,2015-02-13,495.2916666666667,12530.416666666666,227.5,82.54861111111111,22.48436083308394
108,2015-02-14,464.0833333333333,12245.416666666666,290.5,77.34722222222223,21.55794911928499
108,2015-02-15,440.5833333333333,12042.083333333334,136.66666666666666,73.43055555555556,20.811887708614467
108,2015-02-16,449.25,10340.0,155.33333333333334,74.875,24.714543036750484
108,2015-02-17,398.0,10360.277833333334,736.5,66.33333333333333,21.852277545903007
108,2015-02-18,399.25,12298.194458333333,121.66666666666667,66.54166666666667,18.466670786738486
108,2015-02-19,432.9583333333333,709.4444166666667,336.6666666666667,72.15972222222223,347.1464799195959
108,2015-02-20,385.4583333333333,9753.472208333334,221.83333333333334,64.24305555555556,22.48035816657936
108,2015-02-21,340.625,8941.25,136.83333333333334,56.770833333333336,21.670219954331515
108,2015-02-22,363.9166666666667,10324.722208333334,150.0,60.65277777777778,20.049733675979624
108,2015-02-23,358.4583333333333,9020.0,136.66666666666666,59.74305555555556,22.605659491254002
108,2015-02-24,200.5,4808.333333333333,2779.5,33.416666666666664,23.71946273830156
108,2015-02-25,326.9583333333333,7560.416666666667,670.3333333333334,54.49305555555556,24.59980802792321
108,2015-02-26,369.1666666666667,8850.833333333334,566.3333333333334,61.52777777777778,23.725936038665534
108,2015-02-27,388.3333333333333,9265.416666666666,131.0,64.72222222222223,23.84101572454318
108,2015-02-28,432.75,10182.5,134.16666666666666,72.125,24.175067517800144
108,2015-03-01,463.5833333333333,10967.916666666666,131.66666666666666,77.26388888888889,24.04300295052489
108,2015-03-02,463.25,11036.666666666666,125.16666666666667,77.20833333333333,23.876053307157957
108,2015-03-03,495.4166666666667,11649.583333333334,122.33333333333333,82.56944444444444,24.19052302776685
108,2015-03-04,493.75,11523.75,158.33333333333334,82.29166666666666,24.37240120041942
108,2015-03-05,503.5833333333333,11692.916666666666,178.83333333333334,83.93055555555556,24.498163655584456
108,2015-03-06,497.9583333333333,11827.083333333334,130.5,82.99305555555556,23.949716986671362
108,2015-03-07,501.5,11842.083333333334,137.66666666666666,83.58333333333333,24.089504239822663
108,2015-03-08,479.01387500000004,11380.972208333333,159.5,79.83564583333333,23.941632950272304
108,2015-03-09,488.7083333333333,11789.583333333334,165.5,81.45138888888889,23.579594156800376
108,2015-03-10,491.6666666666667,12087.083333333334,162.66666666666666,81.94444444444444,23.138451285233316
108,2015-03-11,479.75,11824.583333333334,177.83333333333334,79.95833333333333,23.078850558511572
108,2015-03-12,495.375,12136.666666666666,171.66666666666666,82.5625,23.217726929414994
108,2015-03-13,500.4583333333333,12302.916666666666,159.0,83.40972222222223,23.139015703141755
108,2015-03-14,471.1666666666667,11703.333333333334,153.16666666666666,78.52777777777777,22.900766638184752
108,2015-03-15,454.0416666666667,11255.833333333334,146.16666666666666,75.67361111111111,22.945794156116577
108,2015-03-16,445.7916666666667,10356.25,159.0,74.29861111111111,24.48580902568229
108,2015-03-17,343.1666666666667,8631.666666666666,139.0,57.19444444444445,22.61494175194696
108,2015-03-18,456.375,10953.333333333334,153.66666666666666,76.0625,23.700667604990873
108,2015-03-19,421.375,10296.666666666666,152.0,70.22916666666667,23.278615652314667
108,2015-03-20,463.5833333333333,11355.0,156.0,77.26388888888889,23.223395224815306
108,2015-03-21,467.4583333333333,11343.333333333334,1072.6666666666667,77.90972222222223,23.44159993633069
108,2015-03-22,514.8333333333334,12447.083333333334,143.16666666666666,85.80555555555556,23.52795054620114
108,2015-03-23,490.9166666666667,12084.583333333334,144.83333333333334,81.81944444444444,23.107934811341355
108,2015-03-24,402.0833333333333,10214.166666666666,1149.0,67.01388888888889,22.392272442957765
108,2015-03-25,437.2916666666667,10902.083333333334,1905.3333333333333,72.88194444444444,22.816380024205362
108,2015-03-26,523.3333333333334,12793.75,153.16666666666666,87.22222222222223,23.268349345926286
108,2015-03-27,522.5416666666666,12755.0,157.83333333333334,87.09027777777779,23.30373328542184
108,2015-03-28,509.5833333333333,12572.5,140.66666666666666,84.93055555555556,23.055715737610747
108,2015-03-29,419.9166666666667,10246.666666666666,2758.3333333333335,69.98611111111111,23.311248915636522
108,2015-03-30,498.25,12135.833333333334,146.83333333333334,83.04166666666667,23.35407882991142
108,2015-03-31,486.0833333333333,11942.916666666666,148.83333333333334,81.01388888888889,23.151832211096767
108,2015-04-01,503.5416666666667,12259.166666666666,177.33333333333334,83.92361111111111,23.364661930981352
108,2015-04-02,508.2916666666667,12424.583333333334,175.83333333333334,84.71527777777777,23.271061515588496
108,2015-04-03,515.1666666666666,12590.833333333334,181.83333333333334,85.86111111111111,23.27439053985483
108,2015-04-04,517.0833333333334,12544.583333333334,169.0,86.18055555555556,23.447110860154336
108,2015-04-05,382.0416666666667,9566.25,2629.6666666666665,63.67361111111111,22.717160300245364
108,2015-04-06,0.0,0.0,13120.666624999998,0.0,0.0
108,2015-04-07,181.79166666666666,4718.333333333333,6408.111083333333,30.29861111111111,21.916459142823502
108,2015-04-08,469.7916666666667,12378.333333333334,161.5,78.29861111111111,21.58878360486513
108,2015-04-09,496.9583333333333,12051.666666666666,207.83333333333334,82.82638888888889,23.45621340985571
108,2015-04-10,481.5,11280.833333333334,1206.0,80.25,24.279522789392036
108,2015-04-11,403.6666666666667,10070.0,3082.5,67.27777777777779,22.80228952885358
108,2015-04-12,536.6666666666666,14415.833333333334,194.5,89.44444444444444,21.176291500472086
108,2015-04-13,527.6666666666666,14195.0,193.0,87.94444444444444,21.145078470509958
108,2015-04-14,528.0833333333334,14115.833333333334,174.66666666666666,88.01388888888889,21.280458311195073
108,2015-04-15,514.0416666666666,13669.166666666666,170.83333333333334,85.67361111111111,21.39150409477941
108,2015-04-16,517.5416666666666,13921.666666666666,177.5,86.25694444444446,21.146530687577318
108,2015-04-17,515.7083333333334,14007.916666666666,192.33333333333334,85.95138888888889,20.941878600394617
108,2015-04-18,508.2083333333333,13843.333333333334,199.0,84.70138888888889,20.882675676217993
108,2015-04-19,491.625,13451.25,178.5,81.9375,20.790089211039867
108,2015-04-20,435.25,11917.916666666666,1308.5,72.54166666666667,20.774160053141276
108,2015-04-21,492.2916666666667,13395.416666666666,153.66666666666666,82.04861111111111,20.905054071147884
108,2015-04-22,475.4583333333333,12869.166666666666,523.5,79.24305555555556,21.01585561959032
108,2015-04-23,472.1666666666667,12755.416666666666,146.5,78.69444444444444,21.05647709578719
108,2015-04-24,467.375,12696.666666666666,154.0,77.89583333333333,20.939234379102125
108,2015-04-25,434.9166666666667,11832.083333333334,1086.3888749999999,72.4861111111111,20.908836614196336
108,2015-04-26,495.375,13280.833333333334,170.33333333333334,82.5625,21.21747976407103
108,2015-04-27,511.7083333333333,13669.166666666666,164.0,85.28472222222221,21.294403970818347
108,2015-04-28,507.5833333333333,13595.833333333334,192.16666666666666,84.59722222222223,21.23667688221473
108,2015-04-29,507.5416666666667,13715.0,193.33333333333334,84.59027777777777,21.050427856766717
108,2015-04-30,527.25,14252.5,195.0,87.875,21.043141554113312
108,2015-05-01,515.9166666666666,13922.5,192.16666666666666,85.98611111111111,21.078872129446736
108,2015-05-02,443.875,12180.833333333334,1528.5,73.97916666666666,20.728540398166516
108,2015-05-03,507.5833333333333,13923.333333333334,204.5,84.59722222222223,20.737154855957225
108,2015-05-04,511.25,13918.75,199.0,85.20833333333333,20.893833258494237
108,2015-05-05,501.875,13692.083333333334,763.8333333333334,83.64583333333333,20.850240406560967
108,2015-05-06,572.125,15361.666666666666,223.83333333333334,95.35416666666666,21.185446728870563
108,2015-05-07,462.9166666666667,12940.833333333334,754.0,77.15277777777779,20.348181896237147
108,2015-05-08,500.125,14011.25,226.16666666666666,83.35416666666666,20.304239153061527
108,2015-05-09,490.3333333333333,13713.333333333334,216.83333333333334,81.72222222222221,20.339179225409172
108,2015-05-10,474.0833333333333,13252.083333333334,212.66666666666666,79.01388888888889,20.349585494943142
108,2015-05-11,468.875,13088.75,214.83333333333334,78.14583333333334,20.37717346321587
108,2015-05-12,451.1666666666667,12158.75,1242.1666666666667,75.19444444444444,21.10732097369293
108,2015-05-13,485.0833333333333,13046.666666666666,171.0,80.84722222222223,21.14958375915517
108,2015-05-14,475.7916666666667,13009.166666666666,206.5,79.2986111111111,20.804265688723763
108,2015-05-15,475.9166666666667,13154.583333333334,201.66666666666666,79.31944444444444,20.579691277860483
108,2015-05-16,483.8333333333333,13913.333333333334,194.66666666666666,80.6388888888889,19.781063328541766
108,2015-05-17,471.2083333333333,13678.75,227.5,78.53472222222221,19.59528516453948
108,2015-05-18,480.0833333333333,14154.583333333334,207.16666666666666,80.01388888888889,19.293213819630466
108,2015-05-19,470.625,13442.916666666666,196.16666666666666,78.4375,19.914367851718687
108,2015-05-20,442.75,12563.75,383.3333333333333,73.79166666666667,20.045842868039664
108,2015-05-21,477.375,13464.166666666666,312.5,79.5625,20.16811134492789
108,2015-05-22,458.7916666666667,12866.666666666666,184.66666666666666,76.46527777777777,20.283108268566494
108,2015-05-23,465.75,13130.416666666666,192.33333333333334,77.625,20.17713007330308
108,2015-05-24,460.7916666666667,13196.25,205.83333333333334,76.79861111111111,19.86273825687011
108,2015-05-25,449.5,12952.083333333334,207.33333333333334,74.91666666666667,19.74127070934534
108,2015-05-26,460.1666666666667,13277.083333333334,383.6666666666667,76.69444444444444,19.715033213034154
108,2015-05-27,398.0416666666667,11541.25,203.66666666666666,66.34027777777777,19.618270816034272
108,2015-05-28,346.5,10436.25,352.5,57.75,18.886166007905135
108,2015-05-29,449.9583333333333,12820.0,222.33333333333334,74.99305555555556,19.964999891662334
108,2015-05-30,460.625,13173.333333333334,219.83333333333334,76.77083333333333,19.89009520495951
108,2015-05-31,408.0416666666667,11701.25,201.0,68.00694444444444,19.836145829624087
108,2015-06-01,384.875,10957.5,174.5,64.14583333333333,19.979897710852534
108,2015-06-02,393.4166666666667,11155.833333333334,600.5,65.56944444444444,20.060223849007745
108,2015-06-03,425.4166666666667,12147.916666666666,211.33333333333334,70.90277777777779,19.920385296975933
108,2015-06-04,234.75,6634.583333333333,4872.5,39.125,20.12690447779941
108,2015-06-05,446.8333333333333,12633.333333333334,222.66666666666666,74.47222222222221,20.11928979771328
108,2015-06-06,428.8333333333333,12029.583333333334,203.0,71.47222222222223,20.277900546107396
108,2015-06-07,453.1666666666667,12855.833333333334,226.5,75.52777777777779,20.051310472980273
108,2015-06-08,458.1666666666667,13022.916666666666,202.66666666666666,76.36111111111111,20.012450274622726
108,2015-06-09,425.7916666666667,12153.333333333334,186.83333333333334,70.96527777777779,19.929058671603585
108,2015-06-10,337.2083333333333,9982.5,2515.1666666666665,56.20138888888889,19.2151605587556
108,2015-06-11,242.58333333333334,6694.583333333333,5403.833333333333,40.43055555555555,20.612109707267482
108,2015-06-12,529.25,15129.583333333334,232.33333333333334,88.20833333333333,19.898435735727464
108,2015-06-13,496.625,14235.833333333334,235.5,82.77083333333334,19.84406866475443
108,2015-06-14,480.3333333333333,13820.0,245.0,80.05555555555556,19.770594146968964
108,2015-06-15,439.25,12454.583333333334,241.5,73.20833333333333,20.0616941554314
108,2015-06-16,375.3333333333333,10849.583333333334,217.0,62.55555555555555,19.678369625049605
108,2015-06-17,369.3333333333333,10681.25,219.16666666666666,61.55555555555555,19.66896300630648
108,2015-06-18,322.0416666666667,9520.0,211.33333333333334,53.67361111111111,19.242440622082164
108,2015-06-19,332.5,9785.416666666666,196.5,55.41666666666667,19.328464977645304
108,2015-06-20,374.625,10902.5,215.66666666666666,62.4375,19.54590116945655
108,2015-06-21,440.4166666666667,12455.833333333334,222.83333333333334,73.40277777777777,20.11296023728284
108,2015-06-22,443.8333333333333,12817.5,239.33333333333334,73.97222222222221,19.69706997811152
108,2015-06-23,384.0416666666667,10925.416666666666,1346.8333333333333,64.00694444444444,19.995182614443895
108,2015-06-24,416.2083333333333,11846.666666666666,230.16666666666666,69.36805555555556,19.984792370099417
108,2015-06-25,358.8333333333333,10343.75,929.0,59.80555555555556,19.7333037932192
108,2015-06-26,323.9583333333333,9628.333333333334,196.66666666666666,53.99305555555556,19.139168974669666
108,2015-06-27,378.625,10905.0,184.0,63.104166666666664,19.750070686229556
108,2015-06-28,367.7916666666667,10486.666666666666,192.0,61.298611111111114,19.950301308539945
108,2015-06-29,382.4583333333333,10922.916666666666,217.33333333333334,63.74305555555555,19.917303706529342
108,2015-06-30,400.5416666666667,11541.25,202.0,66.75694444444444,19.741488260707367
108,2015-07-01,466.5,13237.5,226.66666666666666,77.75,20.046137865911234
108,2015-07-02,454.9166666666667,13078.333333333334,212.66666666666666,75.81944444444444,19.78629518712034
108,2015-07-03,487.0416666666667,14066.666666666666,229.5,81.17361111111111,19.69518019352291
108,2015-07-04,427.8333333333333,12422.916666666666,830.0,71.30555555555556,19.590074347364304
108,2015-07-05,440.25,12754.583333333334,961.8333333333334,73.375,19.634422266505506
108,2015-07-06,504.0416666666667,14475.833333333334,646.6666666666666,84.00694444444444,19.806507493331797
108,2015-07-07,516.75,14860.0,246.0,86.125,19.780930349932703
108,2015-07-08,505.0833333333333,14421.666666666666,224.5,84.18055555555556,19.921985631187642
108,2015-07-09,495.625,14151.666666666666,277.1666666666667,82.60416666666667,19.921895242020963
108,2015-07-10,237.04166666666666,6817.5,5787.333333333333,39.50694444444444,19.778100680438413
108,2015-07-11,372.5416666666667,10629.166666666666,2690.3333333333335,62.09027777777778,19.937039722984448
108,2015-07-12,465.4583333333333,13475.0,237.5,77.57638888888889,19.648847144918573
108,2015-07-13,495.6666666666667,14243.75,235.5,82.61111111111111,19.7947676856321
108,2015-07-14,412.0833333333333,12022.916666666666,375.3333333333333,68.68055555555556,19.496661468260847
108,2015-07-15,329.2916666666667,9462.5,3246.8333333333335,54.88194444444444,19.795199618376632
108,2015-07-16,512.25,14475.833333333334,318.6666666666667,85.375,20.12905704910483
108,2015-07-17,398.875,11692.083333333334,1241.8333333333333,66.47916666666667,19.405728591283275
108,2015-07-18,62.458333333333336,1942.9166666666667,1055.0,10.409722222222221,18.28610694116806
108,2015-07-19,380.94445833333333,11179.027791666667,467.11112499999996,63.490743055555555,19.383967021724747
108,2015-07-20,455.9166666666667,13113.333333333334,222.33333333333334,75.98611111111111,19.776863031689544
108,2015-07-21,477.7083333333333,13758.75,399.0,79.61805555555556,19.750080756690185
108,2015-07-22,441.125,12580.0,222.0,73.52083333333333,19.94647091944886
108,2015-07-23,476.0833333333333,13369.166666666666,218.66666666666666,79.34722222222223,20.256465956076376
108,2015-07-24,378.5416666666667,11424.166666666666,2304.3333333333335,63.09027777777778,18.848387312471125
108,2015-07-25,299.875,8933.333333333334,3070.6666666666665,49.97916666666667,19.094652518656712
108,2015-07-26,299.9166666666667,8877.083333333334,3608.3333333333335,49.98611111111111,19.218316514120314
108,2015-07-27,298.8333333333333,8930.833333333334,3920.3333333333335,49.80555555555555,19.033650586295916
108,2015-07-28,299.875,8970.833333333334,3929.3333333333335,49.97916666666667,19.014832791453784
108,2015-07-29,168.45833333333334,5301.25,6930.833333333333,28.076388888888886,18.075871780764494
108,2015-07-30,295.0,8506.666666666666,3977.3333333333335,49.166666666666664,19.72639106583072
108,2015-07-31,425.0416666666667,12607.916666666666,677.3333333333334,70.84027777777779,19.176670852749044
108,2015-08-01,389.4583333333333,11598.75,219.5,64.90972222222223,19.10006526086384
108,2015-08-02,445.9166666666667,13147.916666666666,409.0,74.31944444444444,19.29220197538689
108,2015-08-03,468.0,13457.5,224.5,78.0,19.78183169236485
108,2015-08-04,427.0,12527.916666666666,213.33333333333334,71.16666666666667,19.38804669571291
108,2015-08-05,436.5,12887.916666666666,211.0,72.75,19.26577866864957
108,2015-08-06,492.8333333333333,14202.916666666666,1154.1666666666667,82.13888888888889,19.738201269301104
108,2015-08-07,452.2916666666667,13245.0,226.66666666666666,75.38194444444444,19.42458107881381
108,2015-08-08,477.5,14078.75,426.0,79.58333333333333,19.29275799816508
108,2015-08-09,516.7083333333334,15021.25,1696.1666666666667,86.11805555555556,19.567008312298316
108,2015-08-10,437.875,12948.333333333334,1050.1666666666667,72.97916666666666,19.23629006307118
108,2015-08-11,455.7083333333333,13315.833333333334,1021.3333333333334,75.9513888888889,19.467207480651687
108,2015-08-12,519.6666666666666,14874.583333333334,491.3333333333333,86.61111111111111,19.873075809779916
108,2015-08-13,524.75,15085.416666666666,943.8333333333334,87.45833333333334,19.787010081480457
108,2015-08-14,485.0833333333333,14030.833333333334,231.83333333333334,80.84722222222223,19.66608560511572
108,2015-08-15,481.7083333333333,14046.666666666666,780.5,80.28472222222223,19.507244205821863
108,2015-08-16,488.75,14081.25,847.5,81.45833333333333,19.74379346057109
108,2015-08-17,400.8333333333333,11774.583333333334,2266.8333333333335,66.80555555555556,19.364367694067965
108,2015-08-18,342.9583333333333,10189.166666666666,4056.5,57.15972222222222,19.146426624137835
108,2015-08-19,192.45833333333334,5693.333333333333,7761.166666666667,32.07638888888889,19.228931254879
108,2015-08-20,206.04166666666666,5816.25,8264.333333333334,34.34027777777778,20.1510196527927
108,2015-08-21,363.3333333333333,10597.083333333334,3090.6666666666665,60.55555555555555,19.503112753771347
108,2015-08-22,298.0833333333333,8848.333333333334,3707.8333333333335,49.68055555555556,19.162901048533936
108,2015-08-23,255.41666666666666,7711.666666666667,5059.666666666667,42.56944444444444,18.84022224623586
108,2015-08-24,470.7083333333333,13746.666666666666,286.5,78.45138888888889,19.47778299789848
108,2015-08-25,326.4166666666667,9298.75,2559.1666666666665,54.40277777777778,19.967918328329674
108,2015-08-26,438.0416666666667,12296.25,383.1666666666667,73.00694444444444,20.26412128810726
108,2015-08-27,383.5833333333333,10867.916666666666,2719.8333333333335,63.93055555555556,20.076983731421485
108,2015-08-28,347.7916666666667,10420.0,2210.0,57.96527777777778,18.98613177116656
108,2015-08-29,399.75,11870.416666666666,6878.0,66.625,19.156119905928602
108,2015-08-30,399.7916666666667,11984.166666666666,5435.0,66.63194444444444,18.97627367127923
108,2015-08-31,306.125,9575.833333333334,7102.666666666667,51.020833333333336,18.184746758332608
108,2015-09-01,170.25,5485.416666666667,10545.0,28.375,17.654789213824536
108,2015-09-02,254.58333333333334,7354.583333333333,7888.0,42.43055555555556,19.690508564198442
108,2015-09-03,534.75,9818.75,1817.1666666666667,89.125,30.97987269255251
108,2015-09-04,555.125,15766.666666666666,1229.3333333333333,92.52083333333333,20.027924154334038
108,2015-09-05,507.875,14885.138833333333,244.33333333333334,84.64583333333333,19.408366452029398
108,2015-09-06,569.4583333333334,16222.5,618.0,94.90972222222223,19.967753548740603
108,2015-09-07,535.4166666666666,14815.833333333334,265.8333333333333,89.23611111111111,20.55657892269906
108,2015-09-08,499.7916666666667,14284.166666666666,263.5,83.29861111111111,19.903027341850922
108,2015-09-09,493.0416666666667,14086.666666666666,250.66666666666666,82.17361111111111,19.909503174790974
108,2015-09-10,482.75,13609.166666666666,246.83333333333334,80.45833333333333,20.177891739636273
108,2015-09-11,485.375,13646.666666666666,252.5,80.89583333333333,20.23186217635564
108,2015-09-12,515.0,14218.75,316.6666666666667,85.83333333333333,20.603018315018314
108,2015-09-13,496.0833333333333,13345.416666666666,190.83333333333334,82.68055555555556,21.144992558826896
108,2015-09-14,508.9583333333333,14135.833333333334,200.0,84.82638888888889,20.48074976910531
108,2015-09-15,536.25,15652.361125000001,225.33333333333334,89.375,19.48823391972436
108,2015-09-16,578.9166666666666,6740.277791666666,1121.0,96.4861111111111,48.85660612228187
108,2015-09-17,573.875,8870.694416666667,716.8333333333334,95.64583333333333,36.79973785968072
108,2015-09-18,595.5833333333334,5035.416666666667,282.8333333333333,99.26388888888889,67.28095710936422
108,2015-09-19,575.1666666666666,12573.0555,225.33333333333334,95.86111111111111,26.021834726031567
108,2015-09-20,544.25,15923.749958333334,509.5,90.70833333333333,19.441874085987582
108,2015-09-21,548.25,16199.444458333333,222.33333333333334,91.375,19.251454937368003
108,2015-09-22,572.3333333333334,12433.055500000002,230.66666666666666,95.38888888888889,26.185218732255937
108,2015-09-23,482.9583333333333,9098.611083333333,2541.6666666666665,80.49305555555556,30.193926973573276
108,2015-09-24,495.5416666666667,2966.25,2723.5,82.59027777777777,95.02928548017043
108,2015-09-25,596.9583333333334,5776.666833333334,810.3333333333334,99.49305555555556,58.782998640613606
108,2015-09-26,599.75,4349.861166666667,1089.1666666666667,99.95833333333334,78.42958167975245
108,2015-09-27,559.2083333333334,8480.972208333334,351.1666666666667,93.20138888888889,37.50706080197019
108,2015-09-28,530.4166666666666,5416.388916666667,257.3333333333333,88.40277777777777,55.704766625443526
108,2015-09-29,533.8333333333334,8450.277833333334,1924.6666666666667,88.97222222222221,35.93517283498128
