ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
108,2015-09-30,592.3333333333334,16966.666666666668,719.6666666666666,98.72222222222223,19.858876882776684
108,2015-10-01,573.6666666666666,16584.166666666668,206.0,95.61111111111111,19.67664271477145
108,2015-10-02,572.0416666666666,16401.25,198.66666666666666,95.34027777777779,19.839729780081125
108,2015-10-03,564.2916666666666,16033.333333333334,200.0,94.04861111111111,20.02003594941095
108,2015-10-04,481.5833333333333,13994.583333333334,221.66666666666666,80.26388888888889,19.574763053165412
108,2015-10-05,460.25,13505.416666666666,232.0,76.70833333333333,19.385225064017526
108,2015-10-06,533.4166666666666,15240.0,361.1666666666667,88.90277777777777,19.909788750364534
108,2015-10-07,566.75,15757.5,347.3333333333333,94.45833333333333,20.45922840975197
108,2015-10-08,442.7083333333333,12537.083333333334,245.5,73.78472222222221,20.086590337554146
108,2015-10-09,475.875,13124.166666666666,229.66666666666666,79.3125,20.62558098926916
108,2015-10-10,478.7083333333333,12975.833333333334,247.0,79.78472222222223,20.985569862779098
108,2015-10-11,339.375,9444.166666666666,1410.3333333333333,56.56250000000001,20.44095782228889
108,2015-10-12,339.875,9330.833333333334,2608.5,56.64583333333333,20.719717335000446
108,2015-10-13,444.5416666666667,12362.5,212.5,74.09027777777779,20.45461015616223
108,2015-10-14,495.8333333333333,14335.833333333334,201.5,82.63888888888889,19.67423317638396
108,2015-10-15,562.9166666666666,16102.916666666666,618.0,93.81944444444444,19.884954416470446
108,2015-10-16,420.8333333333333,11933.333333333334,3878.0,70.13888888888889,20.060114059590315
108,2015-10-17,577.8333333333334,16083.472166666666,185.66666666666666,96.30555555555556,20.436561067474585
108,2015-10-18,587.25,7012.499916666667,201.0,97.875,47.63598987089709
108,2015-10-19,547.5833333333334,14787.083333333334,182.66666666666666,91.26388888888889,21.064576817229753
108,2015-10-20,507.5416666666667,13584.305583333335,200.33333333333334,84.59027777777777,21.252953732855612
108,2015-10-21,397.2916666666667,12135.833333333334,200.33333333333334,66.21527777777779,18.62193858866076
108,2015-10-22,513.6666666666666,11400.0,572.5,85.61111111111111,25.63076510721248
108,2015-10-23,469.3333333333333,13520.0,239.5,78.22222222222223,19.746482577251808
108,2015-10-24,537.25,11295.833333333334,1092.3333333333333,89.54166666666666,27.05472888233124
108,2015-10-25,521.5833333333334,14992.083333333334,215.33333333333334,86.93055555555556,19.790043819423214
108,2015-10-26,448.9166666666667,13243.75,205.66666666666666,74.81944444444444,19.281454564522047
108,2015-10-27,509.2083333333333,14622.916666666666,214.66666666666666,84.86805555555556,19.808269459087242
108,2015-10-28,511.25,14605.0,203.33333333333334,85.20833333333333,19.91208775533493
108,2015-10-29,500.0833333333333,14281.666666666666,198.33333333333334,83.34722222222221,19.91812833080484
108,2015-10-30,469.7916666666667,13517.083333333334,201.0,78.29861111111111,19.77003123619288
108,2015-10-31,496.5,14249.583333333334,197.5,82.75,19.819930407321852
108,2015-11-01,453.77779166666664,13025.277791666667,507.72220833333336,75.62963194444444,19.81715384155045
108,2015-11-02,503.375,14398.75,224.16666666666666,83.89583333333334,19.88620395288943
108,2015-11-03,542.9583333333334,15511.666666666666,235.5,90.49305555555556,19.911000232799687
108,2015-11-04,557.5416666666666,15883.472249999999,753.3333333333334,92.92361111111111,19.967188517121766
108,2015-11-05,574.0,16527.916666666668,273.0,95.66666666666667,19.755081049739076
108,2015-11-06,533.0,15562.777791666666,958.3333333333334,88.83333333333333,19.481622800591133
108,2015-11-07,595.125,16928.333333333332,239.16666666666666,99.1875,19.997653096386728
108,2015-11-08,532.1666666666666,15260.0,202.66666666666666,88.69444444444444,19.8370995340032
108,2015-11-09,492.875,14505.0,198.83333333333334,82.14583333333333,19.328764506492014
108,2015-11-10,531.7083333333334,15526.666666666666,204.33333333333334,88.61805555555556,19.479610795047943
108,2015-11-11,522.1666666666666,15177.5,197.5,87.02777777777779,19.57014037592196
108,2015-11-12,544.75,15799.027750000001,297.1666666666667,90.79166666666667,19.61335616575098
108,2015-11-13,569.5416666666666,16440.0,468.6666666666667,94.9236111111111,19.70646500743444
108,2015-11-14,595.2083333333334,16954.583333333332,628.6666666666666,99.20138888888889,19.96948751976276
108,2015-11-15,585.7083333333334,16858.33329166667,230.0,97.61805555555556,19.76295152355318
108,2015-11-16,546.1666666666666,16042.222208333333,205.0,91.02777777777777,19.36625746239633
108,2015-11-17,537.2916666666666,15000.555583333333,203.33333333333334,89.54861111111111,20.37453933118303
108,2015-11-18,541.7916666666666,14335.833333333334,343.3333333333333,90.29861111111111,21.49781966323703
108,2015-11-19,591.8333333333334,12054.305583333335,308.8333333333333,98.63888888888889,27.928156080865165
108,2015-11-20,583.5,14790.833416666666,185.83333333333334,97.25,22.440537368637457
108,2015-11-21,598.3333333333334,3617.7778333333335,197.83333333333334,99.72222222222223,94.07762447669495
108,2015-11-22,588.4583333333334,13552.360999999997,173.66666666666666,98.07638888888889,24.699365319281107
108,2015-11-23,589.6666666666666,12139.3055,388.1666666666667,98.27777777777777,27.63107457469915
108,2015-11-24,599.2916666666666,15884.583499999999,1303.6666666666667,99.88194444444444,21.460875973794902
108,2015-11-25,581.75,6767.777791666667,211.66666666666666,96.95833333333333,48.8962258888191
108,2015-11-26,537.5833333333334,15252.916666666666,190.33333333333334,89.59722222222221,20.048317717012228
108,2015-11-27,517.5416666666666,11537.083333333334,916.3333333333334,86.25694444444446,25.51727701734744
108,2015-11-28,529.2916666666666,11085.416666666666,1118.0,88.21527777777777,27.15989413017603
108,2015-11-29,599.125,17215.833333333332,416.6666666666667,99.85416666666667,19.795862578053146
108,2015-11-30,559.5416666666666,12037.638916666665,1006.6666666666666,93.25694444444444,26.440895394212838
108,2015-12-01,584.75,16959.444416666665,706.5,97.45833333333334,19.612982801475713
108,2015-12-02,526.0416666666666,15629.444458333333,178.66666666666666,87.67361111111111,19.145276437684146
108,2015-12-03,546.25,15916.25,185.5,91.04166666666667,19.522513678368544
108,2015-12-04,564.3333333333334,16294.583333333334,223.5,94.05555555555556,19.70051056503098
108,2015-12-05,578.0833333333334,16755.555583333335,208.5,96.34722222222221,19.625315783114527
108,2015-12-06,567.875,16526.111166666666,193.33333333333334,94.64583333333333,19.54641511901565
108,2015-12-07,568.9166666666666,15131.111083333335,203.0,94.81944444444444,21.387640478388235
108,2015-12-08,543.8333333333334,15794.583333333334,197.5,90.63888888888889,19.585861890064276
108,2015-12-09,547.5833333333334,15180.6945,477.5,91.26388888888889,20.518405977920036
108,2015-12-10,531.875,15309.166666666666,285.5,88.64583333333333,19.762553753197977
108,2015-12-11,528.4166666666666,15489.583333333334,192.83333333333334,88.06944444444444,19.405364716431293
108,2015-12-12,558.8333333333334,16175.833333333334,330.3333333333333,93.1388888888889,19.651724966943142
108,2015-12-13,536.0416666666666,15586.666666666666,229.0,89.34027777777777,19.56276955018534
108,2015-12-14,498.125,14801.111125000001,296.1666666666667,83.02083333333333,19.14384006536311
108,2015-12-15,536.1666666666666,15525.0,178.0,89.36111111111111,19.64505457147969
108,2015-12-16,548.7083333333334,15254.027750000001,184.16666666666666,91.45138888888889,20.461716432748574
108,2015-12-17,433.9166666666667,11163.888916666669,3128.5,72.31944444444444,22.10934430925766
108,2015-12-18,262.625,7385.416666666667,4990.166666666667,43.77083333333333,20.227681241184765
108,2015-12-19,419.875,12010.416666666666,2619.3333333333335,69.97916666666667,19.885979184735472
108,2015-12-20,418.0833333333333,12226.666666666666,1521.0,69.68055555555556,19.450905352599055
108,2015-12-21,512.9583333333334,14932.083333333334,235.0,85.49305555555556,19.54099720028648
108,2015-12-22,576.0833333333334,16138.75,867.3333333333334,96.01388888888889,20.304881281250267
108,2015-12-23,564.4583333333334,13435.97225,293.0,94.07638888888889,23.897244598564704
108,2015-12-24,599.7083333333334,17208.75,533.0,99.95138888888889,19.82329281776874
108,2015-12-25,576.375,16558.75,401.0,96.0625,19.799882992375633
108,2015-12-26,546.6666666666666,16032.083333333334,184.5,91.11111111111111,19.396245376025504
108,2015-12-27,559.375,14027.916666666666,673.8333333333334,93.22916666666666,22.68270858704369
108,2015-12-28,551.4166666666666,13049.166666666666,475.0,91.90277777777777,24.0371043276497
108,2015-12-29,545.9583333333334,15805.416666666666,179.83333333333334,90.99305555555556,19.648915631947556
108,2015-12-30,577.7083333333334,16505.416666666668,432.8333333333333,96.28472222222221,19.90981285604894
108,2015-12-31,582.3333333333334,16427.916666666668,221.0,97.05555555555556,20.163884309398803
108,2016-01-01,523.875,15202.5,158.66666666666666,87.3125,19.60187880282848
108,2016-01-02,507.9166666666667,14767.916666666666,152.33333333333334,84.65277777777777,19.564027687648714
108,2016-01-03,468.0833333333333,13868.333333333334,151.66666666666666,78.0138888888889,19.199235869086248
108,2016-01-04,575.2916666666666,16406.666666666668,228.66666666666666,95.88194444444444,19.945859999322767
108,2016-01-05,593.9166666666666,16849.166666666668,243.66666666666666,98.98611111111111,20.050819361326802
108,2016-01-06,563.5,16278.75,171.33333333333334,93.91666666666667,19.69055261204535
108,2016-01-07,582.6666666666666,16720.0,181.0,97.11111111111111,19.822979797979798
108,2016-01-08,567.4583333333334,16250.833333333334,180.33333333333334,94.57638888888889,19.862933097447993
108,2016-01-09,537.5,13330.416666666666,714.1666666666666,89.58333333333334,22.93611102428656
108,2016-01-10,495.0833333333333,12517.5,321.1666666666667,82.51388888888889,22.498094889377093
108,2016-01-11,552.9583333333334,13353.333333333334,145.0,92.15972222222221,23.555252017806623
108,2016-01-12,592.5416666666666,14254.583333333334,207.66666666666666,98.75694444444446,23.645549189831726
108,2016-01-13,509.4583333333333,12670.833333333334,320.3333333333333,84.90972222222221,22.871177792392853
108,2016-01-14,546.8333333333334,13401.25,768.0,91.13888888888889,23.21104581869436
108,2016-01-15,549.4166666666666,13886.666666666666,183.5,91.56944444444444,22.505509881581055
108,2016-01-16,537.5,13126.666666666666,2218.5,89.58333333333334,23.29212163534789
108,2016-01-17,535.375,12758.75,1645.3333333333333,89.22916666666667,23.869042487181996
108,2016-01-18,545.0,13645.0,1250.8333333333333,90.83333333333333,22.719982899719067
108,2016-01-19,597.4166666666666,14275.0,521.1666666666666,99.56944444444444,23.805990465071027
108,2016-01-20,573.75,14269.166666666666,524.3333333333334,95.625,22.872262454009224
108,2016-01-21,596.9166666666666,14314.583333333334,641.8333333333334,99.48611111111111,23.720292048707126
108,2016-01-22,573.375,14507.916666666666,155.5,95.5625,22.48116114764927
108,2016-01-23,579.6666666666666,14469.583333333334,273.1666666666667,96.61111111111111,22.788059243048153
108,2016-01-24,566.7916666666666,13961.25,1210.5,94.46527777777777,23.09320390764119
108,2016-01-25,590.4583333333334,14553.333333333334,790.3333333333334,98.40972222222221,23.078725282485877
108,2016-01-26,594.4166666666666,14522.5,205.66666666666666,99.06944444444444,23.28276907480729
108,2016-01-27,590.625,14805.416666666666,843.6666666666666,98.4375,22.692180508259923
108,2016-01-28,599.7083333333334,14714.583333333334,2671.5,99.95138888888889,23.183401293123787
108,2016-01-29,537.7916666666666,13246.666666666666,1287.77775,89.63194444444444,23.093645676061065
108,2016-01-30,599.75,14477.5,3163.6666666666665,99.95833333333334,23.56468946065734
108,2016-01-31,597.1666666666666,14527.916666666666,322.0,99.52777777777779,23.38176308065888
108,2016-02-01,580.6666666666666,14367.916666666666,266.5,96.77777777777777,22.988896944388056
108,2016-02-02,598.8333333333334,14488.333333333334,589.3333333333334,99.80555555555556,23.51107979600445
108,2016-02-03,457.5,10920.0,2881.3333333333335,76.25,23.8316163003663
108,2016-02-04,599.5416666666666,14325.0,505.5,99.92361111111111,23.80727991080085
108,2016-02-05,588.375,14444.166666666666,214.5,98.0625,23.171105694340273
108,2016-02-06,584.2083333333334,14494.583333333334,193.83333333333334,97.36805555555556,22.926990446622778
108,2016-02-07,592.375,14637.5,601.8333333333334,98.72916666666667,23.020505266154284
108,2016-02-08,599.5416666666666,14858.75,441.3333333333333,99.92361111111111,22.95208444332277
108,2016-02-09,599.7083333333334,14887.916666666666,2035.0,99.95138888888889,22.91348735458472
108,2016-02-10,593.3333333333334,14486.666666666666,930.6666666666666,98.88888888888889,23.297821751802424
108,2016-02-11,546.75,13710.416666666666,136.0,91.125,22.684184774350403
108,2016-02-12,574.3333333333334,14360.0,1946.0,95.72222222222221,22.750692510058805
108,2016-02-13,599.75,14615.0,2612.0,99.95833333333334,23.342989508495833
108,2016-02-14,548.6666666666666,13662.5,895.8333333333334,91.44444444444444,22.843541730202297
108,2016-02-15,560.2916666666666,13825.416666666666,607.5,93.38194444444444,23.05265613855319
108,2016-02-16,529.9583333333334,13243.75,1272.0,88.32638888888889,22.762281474490067
108,2016-02-17,267.5416666666667,6418.75,5009.166666666667,44.59027777777778,23.709697068051497
108,2016-02-18,399.75,10230.833333333334,4893.666666666667,66.625,22.226060926936544
108,2016-02-19,439.875,12082.5,3314.3333333333335,73.3125,20.708923029174425
108,2016-02-20,595.4583333333334,16701.25,251.66666666666666,99.24305555555556,20.280910028357823
108,2016-02-21,590.7083333333334,16624.166666666668,408.6666666666667,98.45138888888889,20.21241708022123
108,2016-02-22,141.08333333333334,3986.6666666666665,3320.3333333333335,23.51388888888889,20.130326783723522
108,2016-02-23,108.41666666666667,3061.25,5957.666666666667,18.069444444444443,20.145696656231568
108,2016-02-24,467.875,13066.666666666666,2480.1666666666665,77.97916666666667,20.3680787627551
108,2016-02-25,508.2916666666667,13461.25,1848.3333333333333,84.71527777777777,21.478929746907273
108,2016-02-26,481.125,12956.25,1582.5,80.1875,21.12339122045345
108,2016-02-27,571.4166666666666,15269.166666666666,162.33333333333334,95.23611111111111,21.28739926140188
108,2016-02-28,580.375,15209.583333333334,246.0,96.72916666666667,21.705831027586772
108,2016-02-29,599.125,15821.25,511.1666666666667,99.85416666666667,21.540792973585102
108,2016-03-01,536.4583333333334,14075.833333333334,1977.0,89.40972222222221,21.679383004755984
108,2016-03-02,583.625,15204.166666666666,187.16666666666666,97.27083333333333,21.83515620718005
108,2016-03-03,586.0833333333334,15166.666666666666,231.0,97.68055555555556,21.981345238095233
108,2016-03-04,560.875,14865.416666666666,152.66666666666666,93.47916666666667,21.46218992628304
108,2016-03-05,554.4166666666666,14609.166666666666,159.16666666666666,92.40277777777777,21.587177951438402
108,2016-03-06,573.4583333333334,14849.166666666666,198.5,95.57638888888889,21.967711899283536
108,2016-03-07,594.5833333333334,15429.583333333334,213.66666666666666,99.09722222222223,21.92015248485503
108,2016-03-08,597.8333333333334,15621.25,322.0,99.63888888888889,21.76954646893032
108,2016-03-09,599.7083333333334,15495.833333333334,984.1666666666666,99.95138888888889,22.014568880523434
108,2016-03-10,599.75,15330.833333333334,2418.3333333333335,99.95833333333334,22.253049410229927
108,2016-03-11,562.75,14494.583333333334,1111.5,93.79166666666666,22.084867910426308
108,2016-03-12,567.0416666666666,14624.166666666666,1096.6666666666667,94.50694444444444,22.05610813531635
108,2016-03-13,562.5416666666666,14560.277791666667,663.5,93.75694444444444,21.977084226513263
108,2016-03-14,583.375,15168.333333333334,380.1666666666667,97.22916666666667,21.87736375123613
108,2016-03-15,596.4583333333334,15302.5,691.0,99.40972222222221,22.1718923015484
108,2016-03-16,599.2083333333334,15215.833333333334,1557.8333333333333,99.86805555555556,22.400986271610346
108,2016-03-17,577.7083333333334,14789.583333333334,1363.5,96.28472222222221,22.219676480255433
108,2016-03-18,585.2083333333334,14942.5,1519.8333333333333,97.53472222222223,22.277798691279536
108,2016-03-19,595.7083333333334,15233.333333333334,1923.3333333333333,99.28472222222223,22.24455734865062
108,2016-03-20,534.0833333333334,14073.333333333334,175.83333333333334,89.01388888888889,21.587238473077527
108,2016-03-21,578.1666666666666,14898.75,790.6666666666666,96.36111111111111,22.074366790651716
108,2016-03-22,599.75,15266.666666666666,1816.6666666666667,99.95833333333334,22.34658024017467
108,2016-03-23,594.125,15246.666666666666,933.0,99.02083333333334,22.166032192829032
108,2016-03-24,402.4583333333333,10112.083333333334,2424.777791666667,67.0763888888889,22.63942134684852
108,2016-03-25,585.75,14963.75,333.3333333333333,97.625,22.266752986383757
108,2016-03-26,591.7083333333334,15155.0,211.16666666666666,98.61805555555556,22.20939779684006
108,2016-03-27,569.75,14760.0,214.66666666666666,94.95833333333333,21.957506210478773
108,2016-03-28,551.75,14282.5,593.8333333333334,91.95833333333333,21.974709726355098
108,2016-03-29,604.375,15360.0,242.0,100.72916666666667,22.38207329644097
108,2016-03-30,442.0833333333333,11798.75,2008.3333333333333,73.68055555555556,21.313421854951677
108,2016-03-31,518.0833333333334,13625.416666666666,1474.3333333333333,86.34722222222221,21.628921643578686
108,2016-04-01,595.625,15735.833333333334,206.83333333333334,99.27083333333333,21.531198697240907
108,2016-04-02,558.5,14684.166666666666,190.5,93.08333333333333,21.635100164576357
108,2016-04-03,556.5,14309.166666666666,494.3333333333333,92.75,22.122584590297595
108,2016-04-04,470.375,12101.25,2327.1666666666665,78.39583333333333,22.11052405054574
108,2016-04-05,460.5,10778.75,2175.3333333333335,76.75,24.302238200162353
108,2016-04-06,619.875,14998.75,383.1666666666667,103.3125,23.50899658304858
108,2016-04-07,607.125,15670.416666666666,199.33333333333334,101.18750000000001,22.03852934138105
108,2016-04-08,613.6666666666666,15566.666666666666,779.3333333333334,102.27777777777777,22.424457530335474
108,2016-04-09,532.75,13861.666666666666,180.83333333333334,88.79166666666667,21.862158831309365
108,2016-04-10,573.7083333333334,15021.25,230.83333333333334,95.61805555555556,21.725517091527742
108,2016-04-11,605.7916666666666,15642.5,255.0,100.96527777777777,22.0293746559409
108,2016-04-12,606.0833333333334,15604.166666666666,213.0,101.01388888888889,22.0941246105919
108,2016-04-13,609.25,15895.833333333334,228.83333333333334,101.54166666666666,21.80204718217562
108,2016-04-14,588.7916666666666,15613.333333333334,220.5,98.13194444444444,21.45117376530031
108,2016-04-15,608.0,16078.75,294.0,101.33333333333334,21.509798129000494
108,2016-04-16,597.125,15993.333333333334,255.33333333333334,99.52083333333334,21.237886879949976
108,2016-04-17,565.2083333333334,15361.25,247.33333333333334,94.20138888888889,20.929894395168212
108,2016-04-18,573.3333333333334,15654.583333333334,234.0,95.55555555555556,20.832947397372084
108,2016-04-19,609.7916666666666,16190.833333333334,354.8333333333333,101.63194444444446,21.423840221661774
108,2016-04-20,572.125,15412.083333333334,1042.6666666666667,95.35416666666666,21.116143988753414
108,2016-04-21,509.9166666666667,13460.0,1494.3333333333333,84.9861111111111,21.549598604919925
108,2016-04-22,497.9166666666667,12989.166666666666,2111.3333333333335,82.98611111111111,21.80521695429952
108,2016-04-23,624.0416666666666,16252.083333333334,590.6666666666666,104.00694444444444,21.841858308763832
108,2016-04-24,596.2083333333334,15985.416666666666,221.66666666666666,99.36805555555556,21.215785655328208
108,2016-04-25,540.3333333333334,14373.333333333334,836.5,90.05555555555556,21.384017470624613
108,2016-04-26,521.375,13560.0,1140.1666666666667,86.89583333333334,21.87134802114061
108,2016-04-27,51.625,1325.4166666666667,43.666666666666664,8.604166666666666,22.156067274441995
108,2016-04-28,0.0,0.0,0.0,0.0,0.0
108,2016-04-29,0.0,0.0,0.0,0.0,0.0
108,2016-04-30,0.0,0.0,0.0,0.0,0.0
108,2016-05-01,593.9166666666666,15333.333333333334,530.6666666666666,98.98611111111111,22.033017210144926
108,2016-05-02,598.6666666666666,15924.166666666666,203.83333333333334,99.77777777777777,21.38520417953146
108,2016-05-03,610.625,16029.166666666666,266.3333333333333,101.77083333333334,21.66948921237328
108,2016-05-04,605.875,16045.416666666666,293.6666666666667,100.97916666666666,21.47914903009686
108,2016-05-05,619.7083333333334,16109.166666666666,571.6666666666666,103.28472222222223,21.882619022985534
108,2016-05-06,613.5416666666666,16289.583333333334,234.66666666666666,102.25694444444444,21.424915803384913
108,2016-05-07,604.8333333333334,16045.0,363.5,100.80555555555554,21.44277725840518
108,2016-05-08,558.6666666666666,14997.5,208.5,93.11111111111111,21.189413050323203
108,2016-05-09,599.875,15902.5,321.8333333333333,99.97916666666666,21.45756301420112
108,2016-05-10,616.0416666666666,15976.25,764.1666666666666,102.67361111111111,21.934123134166164
108,2016-05-11,598.125,16010.416666666666,429.8333333333333,99.6875,21.25075471698113
108,2016-05-12,588.2916666666666,15775.0,874.0,98.0486111111111,21.213306480014086
108,2016-05-13,575.75,14070.277833333332,238.0,95.95833333333333,23.276426773235837
108,2016-05-14,572.125,9227.083333333334,193.0,95.35416666666666,35.27049221043125
108,2016-05-15,462.5,13769.583333333334,165.16666666666666,77.08333333333334,19.106272884074198
108,2016-05-16,596.2916666666666,3166.6666666666665,589.5,99.38194444444444,107.11281359649124
108,2016-05-17,554.2083333333334,7298.333333333333,634.0,92.36805555555556,43.19509115475375
108,2016-05-18,546.75,9381.25,651.6666666666666,91.125,33.152258494337104
108,2016-05-19,605.9583333333334,4059.4444583333334,701.1666666666666,100.99305555555556,84.91046056893916
108,2016-05-20,581.625,4844.861125,2749.6666666666665,96.9375,68.28837379729848
108,2016-05-21,619.7083333333334,17204.166666666668,2540.3333333333335,103.28472222222223,20.48984782433196
108,2016-05-22,566.5833333333334,11523.611041666665,222.16666666666666,94.43055555555556,27.967924719584943
108,2016-05-23,559.25,7564.02775,1082.1666666666667,93.20833333333334,42.05696385324163
108,2016-05-24,608.5416666666666,2085.5555833333333,610.1666666666666,101.42361111111111,165.97917000560506
108,2016-05-25,550.7083333333334,6895.416625000001,344.6666666666667,91.78472222222223,45.43035961143892
108,2016-05-26,474.5833333333333,11364.583333333334,1468.1666666666667,79.09722222222221,23.754396578062938
108,2016-05-27,565.375,11787.360999999999,278.1666666666667,94.22916666666666,27.283812367614203
108,2016-05-28,599.75,1450.0,977.5,99.95833333333334,235.2812356321839
108,2016-05-29,576.2916666666666,7668.055458333333,252.16666666666666,96.04861111111111,42.75059192040235
108,2016-05-30,163.04166666666666,4852.083333333333,3917.3333333333335,27.17361111111111,19.114167740088735
108,2016-05-31,422.1666666666667,11152.77775,1662.0,70.36111111111111,21.532077264089857
108,2016-06-01,566.625,12448.888833333333,254.83333333333334,94.4375,25.891080867953768
108,2016-06-02,570.4583333333334,4345.694416666666,240.16666666666666,95.07638888888889,74.67062433871727
108,2016-06-03,562.6666666666666,7222.638916666667,240.33333333333334,93.77777777777779,44.31393556404847
108,2016-06-04,559.3333333333334,11439.166666666666,258.6666666666667,93.22222222222221,27.813865617639205
108,2016-06-05,533.6666666666666,10695.555541666667,220.66666666666666,88.94444444444444,28.382573276000638
108,2016-06-06,520.7083333333334,4993.333333333333,1166.1666666666667,86.78472222222223,59.318342512238544
108,2016-06-07,581.125,10281.388833333333,259.5,96.85416666666666,32.151616497725755
108,2016-06-08,480.8333333333333,10230.416666666666,833.0,80.13888888888889,26.73537517479194
108,2016-06-09,502.7083333333333,7398.75,529.0,83.78472222222221,38.64940117512343
108,2016-06-10,560.5416666666666,9253.610999999999,442.3333333333333,93.42361111111111,34.45733613853254
108,2016-06-11,547.7916666666666,14208.888916666663,284.3333333333333,91.29861111111111,21.93008626851329
108,2016-06-12,530.8333333333334,15839.02775,223.33333333333334,88.47222222222221,19.064029636821896
108,2016-06-13,565.5416666666666,7902.500041666666,211.66666666666666,94.25694444444444,40.70850359920294
108,2016-06-14,535.4166666666666,13857.638833333333,226.83333333333334,89.23611111111111,21.97797553286084
108,2016-06-15,513.6666666666666,15514.444416666665,235.33333333333334,85.61111111111111,18.833463472809324
108,2016-06-16,518.7916666666666,11965.416666666666,234.83333333333334,86.46527777777779,24.663244187531195
108,2016-06-17,533.5,10037.666666666666,289.9166666666667,88.91666666666667,30.233379271411014
108,2016-06-18,451.625,11568.25,825.9166666666666,75.27083333333333,22.20727890274386
108,2016-06-19,444.6666666666667,13718.75,306.5,74.11111111111111,18.437628954695015
108,2016-06-20,442.0416666666667,6805.277791666667,1375.1666666666667,73.67361111111111,36.9489743725275
108,2016-06-21,389.2083333333333,5922.916666666667,1267.3333333333333,64.86805555555556,37.37933286434517
108,2016-06-22,534.125,3577.361125,2161.8333333333335,89.02083333333334,84.93078935850141
108,2016-06-23,547.0416666666666,7091.666666666667,982.0,91.17361111111111,43.87904132393262
108,2016-06-24,595.375,2614.722208333333,718.0,99.22916666666667,129.52394895104615
108,2016-06-25,535.1666666666666,6781.527833333334,263.0,89.19444444444444,44.88968361857429
108,2016-06-26,548.875,5109.166666666667,401.0,91.47916666666667,61.109456043059865
108,2016-06-27,537.625,9105.833333333334,885.1666666666666,89.60416666666666,33.58495698727921
108,2016-06-28,573.0416666666666,5695.138916666667,350.3333333333333,95.50694444444444,57.23568927089042
108,2016-06-29,543.4583333333334,3384.1666666666665,1599.8333333333333,90.57638888888889,91.34810596733153
108,2016-06-30,585.4166666666666,5419.999916666667,273.5,97.56944444444444,61.43994815662077
108,2016-07-01,530.5416666666666,4598.055541666667,1024.8333333333333,88.42361111111111,65.63421907096667
108,2016-07-02,578.25,5794.861041666667,241.66666666666666,96.375,56.761995263547625
108,2016-07-03,496.25,15025.972208333333,262.1666666666667,82.70833333333333,18.786374535560068
108,2016-07-04,565.5416666666666,6504.305583333334,742.1666666666666,94.25694444444444,49.45938459798259
108,2016-07-05,95.79166666666667,2865.4166666666665,4095.0,15.965277777777779,19.016254665309486
108,2016-07-06,0.0,0.0,5207.0,0.0,0.0
108,2016-07-07,0.0,0.0,5017.0,0.0,0.0
108,2016-07-08,22.708333333333332,700.0,4931.0,3.784722222222222,18.453224206349205
108,2016-07-09,449.75,12617.083333333334,1934.6666666666667,74.95833333333334,20.276698259634752
108,2016-07-10,449.7916666666667,12482.916666666666,5324.666666666667,74.96527777777777,20.496531370651
108,2016-07-11,486.125,13797.083333333334,2501.6666666666665,81.02083333333333,20.042214538096818
108,2016-07-12,499.75,14466.666666666666,1310.3333333333333,83.29166666666666,19.6503081797235
108,2016-07-13,510.7083333333333,14895.416666666666,2218.6666666666665,85.11805555555556,19.503175380197113
108,2016-07-14,460.375,13476.25,1914.6666666666667,76.72916666666667,19.43245679126859
108,2016-07-15,432.75,11221.388916666669,1784.5,72.125,21.936912340181415
108,2016-07-16,586.3333333333334,9716.666666666666,265.1666666666667,97.72222222222223,34.32514008004574
108,2016-07-17,498.9166666666667,14356.25,1468.0,83.15277777777777,19.7684235476225
108,2016-07-18,528.0833333333334,15346.666666666666,1262.5,88.01388888888889,19.573723030697945
108,2016-07-19,524.25,15018.75,531.6666666666666,87.375,19.855905118601747
108,2016-07-20,454.3333333333333,13529.166666666666,611.6666666666666,75.72222222222223,19.102428908736268
108,2016-07-21,504.0833333333333,14838.75,298.0,84.01388888888889,19.32368985108434
108,2016-07-22,549.4583333333334,16029.166666666666,523.8333333333334,91.5763888888889,19.498843687722033
108,2016-07-23,496.125,14560.0,697.3333333333334,82.6875,19.38272235576923
108,2016-07-24,276.1666666666667,8272.083333333334,2329.0,46.02777777777778,18.990718447253983
108,2016-07-25,0.0,0.0,7028.5,0.0,0.0
108,2016-07-26,219.375,6258.75,4497.944458333333,36.5625,19.938136608747755
108,2016-07-27,510.3333333333333,14811.666666666666,1089.6666666666667,85.05555555555556,19.599051048347775
108,2016-07-28,517.0833333333334,15213.333333333334,613.8333333333334,86.18055555555556,19.333976957347353
108,2016-07-29,450.125,13586.666666666666,268.0,75.02083333333334,18.845395301766434
108,2016-07-30,547.7083333333334,15625.416666666666,529.6666666666666,91.28472222222223,19.93897273850475
108,2016-07-31,500.4166666666667,14644.166666666666,398.0,83.40277777777779,19.438025190159145
108,2016-08-01,493.5,14787.916666666666,251.83333333333334,82.25,18.98301541235806
108,2016-08-02,467.2083333333333,13814.583333333334,260.5,77.86805555555556,19.23790730407681
108,2016-08-03,101.58333333333333,2993.3333333333335,3992.3333333333335,16.930555555555554,19.304226985894584
108,2016-08-04,379.4166666666667,11955.138874999999,1235.5,63.236111111111114,18.052893360657194
108,2016-08-05,457.2083333333333,14473.333333333334,339.5,76.20138888888889,17.969277310763086
108,2016-08-06,489.4166666666667,15214.583333333334,305.3333333333333,81.56944444444446,18.298004473047605
108,2016-08-07,486.2916666666667,14883.75,641.1666666666666,81.04861111111111,18.585296697554192
108,2016-08-08,485.4166666666667,14996.25,537.6666666666666,80.90277777777779,18.412681874172247
108,2016-08-09,391.75,11941.25,1015.6666666666666,65.29166666666667,18.661401305000172
108,2016-08-10,499.75,15209.166666666666,599.3333333333334,83.29166666666666,18.690995013971836
108,2016-08-11,429.7083333333333,13325.416666666666,852.5,71.61805555555556,18.3433231189352
108,2016-08-12,466.0,14154.583333333334,449.3333333333333,77.66666666666666,18.727243825615965
108,2016-08-13,450.1666666666667,13780.0,578.6666666666666,75.02777777777779,18.582714481535234
108,2016-08-14,249.91666666666666,7948.333333333333,2910.0,41.65277777777778,17.885627664779477
108,2016-08-15,374.25,11497.083333333334,724.6666666666666,62.375,18.516511434059364
108,2016-08-16,427.9166666666667,13120.0,1427.1666666666667,71.31944444444444,18.552840235433603
108,2016-08-17,349.3333333333333,10818.75,2165.8333333333335,58.22222222222222,18.36741254252519
108,2016-08-18,350.3333333333333,10072.083333333334,826.5,58.38888888888889,19.78550724637681
108,2016-08-19,395.9583333333333,10923.75,286.5,65.99305555555556,20.618770899289263
108,2016-08-20,423.7916666666667,11545.416666666666,243.16666666666666,70.63194444444446,20.8798723639732
108,2016-08-21,393.2916666666667,10690.833333333334,207.83333333333334,65.54861111111111,20.92609647413412
108,2016-08-22,406.125,10797.083333333334,635.8333333333334,67.6875,21.396281789063405
108,2016-08-23,445.4583333333333,11646.666666666666,422.8333333333333,74.24305555555556,21.756572576798316
108,2016-08-24,435.875,11602.916666666666,1394.6666666666667,72.64583333333333,21.368784788307536
108,2016-08-25,448.125,12227.916666666666,253.33333333333334,74.6875,20.846432344021533
108,2016-08-26,465.25,12606.666666666666,310.3333333333333,77.54166666666666,20.992837784241143
108,2016-08-27,435.5833333333333,11955.833333333334,227.66666666666666,72.59722222222223,20.724136288655004
108,2016-08-28,470.875,12768.333333333334,235.5,78.47916666666667,20.977631836574854
108,2016-08-29,478.3333333333333,12787.916666666666,234.5,79.72222222222223,21.277269123412943
108,2016-08-30,363.875,10082.5,428.0,60.64583333333333,20.529058186626994
108,2016-08-31,429.6666666666667,11570.833333333334,857.8333333333334,71.61111111111111,21.122827991837713
108,2016-09-01,383.9166666666667,10303.75,194.5,63.98611111111111,21.194671573186675
108,2016-09-02,370.375,9905.416666666666,689.3333333333334,61.72916666666667,21.269337063054724
108,2016-09-03,356.4166666666667,9838.75,229.66666666666666,59.402777777777786,20.606447013650673
108,2016-09-04,461.9583333333333,12130.833333333334,1159.0,76.99305555555556,21.661932976116873
108,2016-09-05,434.5833333333333,11737.083333333334,285.6666666666667,72.43055555555556,21.061917947625638
108,2016-09-06,402.0833333333333,11098.75,242.0,67.01388888888889,20.607582185181013
108,2016-09-07,410.2083333333333,11725.416666666666,221.0,68.36805555555556,19.90037371332457
108,2016-09-08,466.8333333333333,12880.0,449.8333333333333,77.80555555555554,20.61726406142167
108,2016-09-09,540.7916666666666,14460.0,667.6666666666666,90.13194444444444,21.27388149300753
108,2016-09-10,324.9166666666667,9280.0,2596.0,54.152777777777786,19.916317947796934
108,2016-09-11,175.79166666666666,4861.25,3237.1666666666665,29.29861111111111,20.570050855689832
108,2016-09-12,395.25,10905.416666666666,967.0,65.875,20.616486455507584
108,2016-09-13,511.125,14306.666666666666,205.33333333333334,85.1875,20.32233952702703
108,2016-09-14,471.125,13209.166666666666,197.16666666666666,78.52083333333333,20.288305154248942
108,2016-09-15,469.7916666666667,13293.333333333334,191.5,78.29861111111111,20.102795365262452
108,2016-09-16,488.8333333333333,13818.75,198.66666666666666,81.47222222222223,20.122275491230717
108,2016-09-17,487.7916666666667,13715.833333333334,175.33333333333334,81.29861111111111,20.230062073434997
108,2016-09-18,478.0416666666667,13581.666666666666,195.0,79.67361111111111,20.02155121282775
108,2016-09-19,476.7916666666667,13569.166666666666,268.5,79.46527777777777,19.987593911850805
108,2016-09-20,470.9583333333333,13561.25,392.1666666666667,78.49305555555556,19.754580043219548
108,2016-09-21,444.375,13064.166666666666,236.33333333333334,74.0625,19.34875135548893
108,2016-09-22,298.625,9241.25,2323.0,49.77083333333333,18.38148022904549
108,2016-09-23,447.875,12705.416666666666,595.0,74.64583333333333,20.05178073656249
108,2016-09-24,461.5416666666667,12845.416666666666,846.3333333333334,76.92361111111111,20.438440537589067
108,2016-09-25,524.0833333333334,14527.916666666666,195.5,87.34722222222221,20.52022160399996
108,2016-09-26,418.4583333333333,11393.333333333334,1018.8333333333334,69.74305555555556,20.892309708406476
108,2016-09-27,521.875,14312.083333333334,193.16666666666666,86.97916666666666,20.7419066057236
108,2016-09-28,527.7083333333334,14895.833333333334,211.83333333333334,87.95138888888889,20.15181585081585
108,2016-09-29,498.4583333333333,13967.916666666666,212.33333333333334,83.07638888888889,20.299356163430083
108,2016-09-30,532.375,14862.916666666666,216.0,88.72916666666667,20.375048358610634
108,2016-10-01,502.375,14050.5,293.0,83.72916666666667,20.338610429047602
108,2016-10-02,548.125,15106.666666666666,505.6666666666667,91.35416666666667,20.639349349073257
108,2016-10-03,500.25,13950.666666666666,228.16666666666666,83.375,20.39751087164293
108,2016-10-04,385.7916666666667,10880.0,1092.3333333333333,64.29861111111111,20.170143356821892
108,2016-10-05,490.7083333333333,13876.0,205.5,81.78472222222221,20.116118257743185
108,2016-10-06,536.75,15128.0,392.1666666666667,89.45833333333333,20.18252853428521
108,2016-10-07,397.125,11033.333333333334,1291.0,66.1875,20.4741333081571
108,2016-10-08,533.0416666666666,14754.666666666666,385.5,88.84027777777777,20.550235048045064
108,2016-10-09,456.375,12556.0,1059.8333333333333,76.0625,20.675478854730805
108,2016-10-10,539.5,14642.666666666666,195.5,89.91666666666667,20.95831246585321
108,2016-10-11,525.5833333333334,14333.333333333334,252.33333333333334,87.59722222222223,20.8583246124031
108,2016-10-12,490.0833333333333,13804.0,216.5,81.68055555555556,20.195286591648152
108,2016-10-13,521.0416666666666,14340.0,191.83333333333334,86.84027777777777,20.66847057570122
108,2016-10-14,537.1666666666666,14740.0,214.33333333333334,89.52777777777777,20.729871475953566
108,2016-10-15,528.125,14537.333333333334,190.0,88.02083333333334,20.665076412455285
108,2016-10-16,530.2083333333334,14660.0,185.5,88.36805555555556,20.572999564195847
108,2016-10-17,516.25,14406.666666666666,189.33333333333334,86.04166666666667,20.38363315594632
108,2016-10-18,539.2916666666666,15241.333333333334,224.5,89.88194444444444,20.127312334149828
108,2016-10-19,424.3333333333333,12202.666666666666,1672.1666666666667,70.72222222222221,19.780507903554778
108,2016-10-20,420.9166666666667,11569.333333333334,886.5,70.15277777777777,20.695352416349735
108,2016-10-21,505.2083333333333,13630.666666666666,264.8333333333333,84.20138888888889,21.08329308503701
108,2016-10-22,339.7083333333333,9173.333333333334,1183.1666666666667,56.61805555555556,21.065126120397284
108,2016-10-23,418.3333333333333,11393.333333333334,584.6666666666666,69.72222222222221,20.886068851180024
108,2016-10-24,474.375,13146.666666666666,169.66666666666666,79.0625,20.52537873985801
108,2016-10-25,387.2916666666667,10770.666666666666,1250.0,64.54861111111111,20.454110830857474
108,2016-10-26,420.4583333333333,11624.0,2153.6666666666665,70.07638888888889,20.57559491377992
108,2016-10-27,401.9583333333333,10880.0,637.8333333333334,66.99305555555556,21.015376710580064
108,2016-10-28,499.1666666666667,13665.333333333334,178.16666666666666,83.19444444444444,20.77831780336293
108,2016-10-29,525.6666666666666,14658.666666666666,178.66666666666666,87.6111111111111,20.398630313504334
108,2016-10-30,516.5833333333334,14269.333333333334,179.0,86.09722222222223,20.593100783342678
108,2016-10-31,515.3333333333334,13949.333333333334,188.5,85.88888888888889,21.014536736124388
108,2016-11-01,518.1666666666666,13994.666666666666,176.5,86.36111111111111,21.061628636305898
108,2016-11-02,534.1666666666666,14624.0,215.0,89.02777777777777,20.777612524313152
108,2016-11-03,491.1666666666667,13190.666666666666,186.16666666666666,81.8611111111111,21.181034991071122
108,2016-11-04,429.6666666666667,11574.666666666666,173.5,71.61111111111111,21.115832469377573
108,2016-11-05,411.0,11080.0,167.5,68.5,21.10022563176895
108,2016-11-06,396.97220833333336,10661.777791666667,223.388875,66.16203472222223,21.179490786559086
108,2016-11-07,366.3333333333333,10114.666666666666,1409.8333333333333,61.05555555555555,20.602024562791108
108,2016-11-08,537.5,14674.666666666666,175.66666666666666,89.58333333333334,20.835084272215155
108,2016-11-09,541.3333333333334,14705.333333333334,202.5,90.22222222222223,20.93991597908544
108,2016-11-10,534.5,14538.666666666666,188.33333333333334,89.08333333333334,20.912606612252386
108,2016-11-11,536.5833333333334,14422.666666666666,185.33333333333334,89.43055555555556,21.162971672675724
108,2016-11-12,517.5833333333334,14053.333333333334,402.0,86.26388888888889,20.950093888361796
108,2016-11-13,285.1666666666667,7670.666666666667,1294.0,47.52777777777778,21.147093545396604
108,2016-11-14,455.75,12752.0,461.3333333333333,75.95833333333334,20.329814277498954
108,2016-11-15,542.75,14894.666666666666,177.5,90.45833333333333,20.72784162116194
108,2016-11-16,568.0,15473.333333333334,170.16666666666666,94.66666666666667,20.88091339939681
108,2016-11-17,556.8333333333334,15402.666666666666,181.66666666666666,92.80555555555556,20.564319670475527
108,2016-11-18,599.4166666666666,16537.333333333332,180.5,99.90277777777777,20.61808718992717
108,2016-11-19,587.5833333333334,16053.333333333334,167.0,97.93055555555556,20.820410264396454
108,2016-11-20,470.5833333333333,12409.333333333334,803.1666666666666,78.43055555555556,21.571141569069876
108,2016-11-21,593.75,15288.0,474.8333333333333,98.95833333333334,22.09215016134659
108,2016-11-22,599.75,15136.0,666.5,99.95833333333334,22.539494692565185
108,2016-11-23,590.5833333333334,15393.333333333334,817.3333333333334,98.43055555555556,21.823959686733073
108,2016-11-24,593.75,15594.666666666666,207.0,98.95833333333334,21.65771150393297
108,2016-11-25,572.3333333333334,15300.0,181.33333333333334,95.38888888888889,21.27858024691358
108,2016-11-26,497.8333333333333,13254.666666666666,158.5,82.97222222222223,21.364867300405727
108,2016-11-27,533.5833333333334,14037.333333333334,168.66666666666666,88.93055555555556,21.622339436106888
108,2016-11-28,534.9166666666666,14292.0,162.66666666666666,89.15277777777779,21.290122484995493
108,2016-11-29,557.8333333333334,15012.0,165.5,92.97222222222223,21.137369733842558
108,2016-11-30,517.25,13988.0,171.33333333333334,86.20833333333333,21.034389595844058
108,2016-12-01,586.5833333333334,15992.0,137.16666666666666,97.76388888888889,20.86469189455839
108,2016-12-02,583.25,15697.333333333334,380.1666666666667,97.20833333333333,21.13556708145757
108,2016-12-03,562.3333333333334,15098.666666666666,170.33333333333334,93.72222222222221,21.18557562109973
108,2016-12-04,576.75,15220.0,215.83333333333334,96.125,21.5554944152431
108,2016-12-05,532.5833333333334,14445.333333333334,143.5,88.76388888888889,20.972250746107935
108,2016-12-06,528.0833333333334,14641.333333333334,160.33333333333334,88.01388888888889,20.516669891934555
108,2016-12-07,406.5833333333333,11258.666666666666,162.5,67.76388888888889,20.542232897126166
108,2016-12-08,496.8333333333333,13277.333333333334,168.0,82.80555555555556,21.285551399210014
108,2016-12-09,368.6666666666667,9768.0,1195.3333333333333,61.44444444444444,21.469071344071345
108,2016-12-10,398.8333333333333,10589.333333333334,1687.8333333333333,66.47222222222223,21.42436046755645
108,2016-12-11,594.0,15273.333333333334,202.5,99.0,22.122675687472718
108,2016-12-12,573.5,15226.666666666666,185.33333333333334,95.58333333333333,21.424644264448336
108,2016-12-13,577.9166666666666,15250.666666666666,151.83333333333334,96.31944444444444,21.55566514396456
108,2016-12-14,500.25,13224.0,1687.0,83.375,21.518366228070175
108,2016-12-15,593.6666666666666,15088.0,298.6666666666667,98.94444444444444,22.381852391893485
108,2016-12-16,573.8333333333334,14538.666666666666,150.66666666666666,95.63888888888889,22.451544922352653
108,2016-12-17,565.3333333333334,15068.0,135.0,94.22222222222221,21.341946140459545
108,2016-12-18,413.75,10924.0,1564.6666666666667,68.95833333333333,21.54474475161723
108,2016-12-19,433.4166666666667,10986.666666666666,1053.8333333333333,72.23611111111111,22.440095317556633
108,2016-12-20,362.8333333333333,9109.333333333334,3088.222208333333,60.47222222222223,22.657167862021858
108,2016-12-21,533.4166666666666,13636.0,161.66666666666666,88.90277777777777,22.25177328802842
108,2016-12-22,539.25,13826.666666666666,152.33333333333334,89.875,22.18491140308582
108,2016-12-23,496.6666666666667,13074.666666666666,156.83333333333334,82.77777777777777,21.608241552790812
108,2016-12-24,511.3333333333333,13654.666666666666,183.5,85.22222222222223,21.30139472056765
108,2016-12-25,561.3333333333334,14449.333333333334,169.5,93.55555555555556,22.098259050782808
108,2016-12-26,536.6666666666666,14168.0,1022.8333333333334,89.44444444444444,21.546717171717173
108,2016-12-27,422.6666666666667,11016.0,2131.3333333333335,70.44444444444444,21.82524408940531
108,2016-12-28,583.6666666666666,15212.0,145.0,97.27777777777777,21.82547038887428
108,2016-12-29,596.6666666666666,15844.0,155.83333333333334,99.44444444444444,21.421603691548146
108,2016-12-30,542.1666666666666,14246.666666666666,149.33333333333334,90.36111111111111,21.64734245827484
108,2016-12-31,580.6666666666666,15357.333333333334,145.66666666666666,96.77777777777777,21.50780662151994
108,2017-01-01,555.8333333333334,14833.333333333334,173.66666666666666,92.63888888888889,21.315271535580525
108,2017-01-02,475.6666666666667,12844.0,785.0,79.27777777777779,21.066260943285233
108,2017-01-03,523.8333333333334,14056.0,487.8333333333333,87.30555555555556,21.19905101814962
108,2017-01-04,557.9166666666666,14429.333333333334,179.83333333333334,92.98611111111111,21.994196813589603
108,2017-01-05,544.0833333333334,13150.666666666666,157.33333333333334,90.68055555555556,23.534376161749297
108,2017-01-06,565.5833333333334,14148.0,154.0,94.26388888888889,22.739797340809854
108,2017-01-07,558.25,13969.333333333334,150.83333333333334,93.04166666666667,22.73202312207693
108,2017-01-08,534.5,13392.0,146.0,89.08333333333334,22.70321211668658
108,2017-01-09,526.3333333333334,13262.666666666666,135.5,87.72222222222223,22.574339834455948
108,2017-01-10,499.3333333333333,12430.666666666666,121.16666666666667,83.22222222222221,22.84973542135936
108,2017-01-11,505.0,13158.666666666666,272.8333333333333,84.16666666666667,21.83054260816699
108,2017-01-12,544.1666666666666,14377.333333333334,202.0,90.69444444444444,21.529732371943492
108,2017-01-13,434.8333333333333,11238.666666666666,1499.0,72.47222222222223,22.008633388697753
108,2017-01-14,273.3333333333333,7153.333333333333,5375.833333333333,45.55555555555556,21.73547685616651
108,2017-01-15,345.0,8856.0,3140.8333333333335,57.49999999999999,22.159835140018068
108,2017-01-16,311.9166666666667,8482.666666666666,1207.0,51.986111111111114,20.91660608561249
108,2017-01-17,417.25,11368.0,953.0,69.54166666666667,20.878405025803424
108,2017-01-18,459.0,12294.666666666666,926.1666666666666,76.5,21.236403318512096
108,2017-01-19,474.1666666666667,12502.666666666666,159.16666666666666,79.02777777777777,21.573142174113965
108,2017-01-20,396.4166666666667,10746.666666666666,1181.3333333333333,66.06944444444444,20.982786652191894
108,2017-01-21,342.8333333333333,9242.666666666666,2589.8333333333335,57.138888888888886,21.099433184266204
108,2017-01-22,387.8333333333333,10672.0,1693.1666666666667,64.63888888888889,20.672088434949192
108,2017-01-23,389.9166666666667,10713.333333333334,1759.3333333333333,64.98611111111111,20.702949336237296
108,2017-01-24,460.5,12224.0,166.16666666666666,76.75,21.428971695026174
108,2017-01-25,470.4166666666667,12485.333333333334,215.0,78.40277777777777,21.432241607931083
108,2017-01-26,477.0,12378.666666666666,440.1666666666667,79.5,21.91944474364498
108,2017-01-27,522.0833333333334,13622.666666666666,142.66666666666666,87.01388888888889,21.800313407392906
108,2017-01-28,530.5,13566.666666666666,141.0,88.41666666666667,22.243200245700244
108,2017-01-29,412.5,10622.666666666666,1693.8333333333333,68.75,22.08896855780093
108,2017-01-30,475.6666666666667,12421.333333333334,669.3333333333334,79.27777777777779,21.783092707886077
108,2017-01-31,486.6666666666667,12810.666666666666,143.83333333333334,81.11111111111111,21.609509436580623
108,2017-02-01,482.5833333333333,12332.0,155.83333333333334,80.43055555555556,22.259932380077124
108,2017-02-02,516.4166666666666,12964.0,156.5,86.06944444444444,22.659288328362297
108,2017-02-03,520.5,13242.666666666666,154.0,86.75,22.357864730165122
108,2017-02-04,518.4166666666666,13081.333333333334,152.33333333333334,86.40277777777777,22.543014006387388
108,2017-02-05,494.6666666666667,12476.0,149.83333333333334,82.44444444444444,22.553934665669196
108,2017-02-06,485.0833333333333,12376.0,171.5,80.84722222222223,22.29569888852977
108,2017-02-07,436.0,11277.333333333334,1081.3333333333333,72.66666666666667,21.992019389926696
108,2017-02-08,452.1666666666667,11825.333333333334,1403.1666666666667,75.36111111111111,21.750547318374863
108,2017-02-09,470.25,11962.666666666666,2143.1666666666665,78.375,22.360722943602315
108,2017-02-10,560.9166666666666,14226.666666666666,144.66666666666666,93.48611111111111,22.427467002499217
108,2017-02-11,563.9166666666666,14314.666666666666,168.66666666666666,93.98611111111111,22.40880662413065
108,2017-02-12,545.9166666666666,13953.333333333334,147.5,90.98611111111111,22.25529841535276
108,2017-02-13,520.8333333333334,13289.333333333334,147.16666666666666,86.80555555555556,22.29362103274138
108,2017-02-14,527.1666666666666,13544.0,153.66666666666666,87.86111111111111,22.14042913631292
