ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
108,2017-02-15,525.75,13614.666666666666,146.33333333333334,87.625,21.96632002252473
108,2017-02-16,534.25,13597.333333333334,144.5,89.04166666666666,22.349912360266718
108,2017-02-17,569.5833333333334,14593.333333333334,548.1666666666666,94.93055555555556,22.20178068372164
108,2017-02-18,569.8333333333334,14725.333333333334,171.66666666666666,94.97222222222223,22.01241813050827
108,2017-02-19,545.9166666666666,14066.666666666666,192.5,90.98611111111111,22.075990323854658
108,2017-02-20,531.3333333333334,13710.666666666666,179.5,88.55555555555556,22.044158643716166
108,2017-02-21,524.5,13806.666666666666,154.16666666666666,87.41666666666667,21.609349348140995
108,2017-02-22,542.1666666666666,14822.666666666666,175.83333333333334,90.36111111111111,20.80613962100087
108,2017-02-23,571.25,15641.333333333334,267.3333333333333,95.20833333333333,20.774830044326997
108,2017-02-24,428.75,11661.333333333334,3130.1666666666665,71.45833333333333,20.914185770638007
108,2017-02-25,599.6666666666666,16216.0,188.33333333333334,99.94444444444444,21.035421120429753
108,2017-02-26,592.0833333333334,15672.0,160.83333333333334,98.68055555555556,21.490348143894273
108,2017-02-27,496.4166666666667,13369.333333333334,1513.0,82.73611111111111,21.121348400984008
108,2017-02-28,429.5,11650.666666666666,2079.388875,71.58333333333333,20.969951647974362
108,2017-03-01,599.6666666666666,16565.333333333332,164.66666666666666,99.94444444444444,20.591821608714316
108,2017-03-02,595.9166666666666,15922.666666666666,141.83333333333334,99.31944444444444,21.288975708982303
108,2017-03-03,495.25,13041.333333333334,906.6666666666666,82.54166666666667,21.601679915141602
108,2017-03-04,543.3333333333334,14496.0,338.3333333333333,90.55555555555556,21.32078581064508
108,2017-03-05,535.75,14342.666666666666,159.0,89.29166666666667,21.247963535372318
108,2017-03-06,526.8333333333334,14356.0,295.6666666666667,87.80555555555556,20.87492066809077
108,2017-03-07,507.0833333333333,13890.666666666666,728.5,84.51388888888889,20.765447022781082
108,2017-03-08,550.5,15004.0,376.6666666666667,91.75,20.870617835243934
108,2017-03-09,598.0,16256.0,151.66666666666666,99.66666666666667,20.92534038713911
108,2017-03-10,584.9166666666666,15602.666666666666,1026.5,97.4861111111111,21.324566135418447
108,2017-03-11,599.75,15564.0,620.5,99.95833333333334,21.919673070333246
108,2017-03-12,592.7222083333334,15298.222208333333,188.66666666666666,98.78703472222222,22.039171932231753
108,2017-03-13,566.8333333333334,15025.333333333334,145.0,94.47222222222223,21.45933719348064
108,2017-03-14,582.6666666666666,15458.666666666666,123.33333333333333,97.11111111111111,21.44041458225519
108,2017-03-15,548.0,14701.333333333334,841.6666666666666,91.33333333333333,21.20356430255759
108,2017-03-16,526.5,13972.0,1637.1666666666667,87.75,21.435066561694818
108,2017-03-17,599.75,16038.666666666666,262.6666666666667,99.95833333333334,21.27095716601546
108,2017-03-18,599.0833333333334,16101.333333333334,176.0,99.84722222222221,21.164618009550622
108,2017-03-19,568.6666666666666,15372.0,170.66666666666666,94.77777777777779,21.043231560991124
108,2017-03-20,552.0,15062.666666666666,165.66666666666666,92.0,20.845976808002124
108,2017-03-21,572.3333333333334,15697.333333333334,184.66666666666666,95.38888888888889,20.7399735269968
108,2017-03-22,596.4166666666666,16104.0,157.5,99.40277777777777,21.066920054368822
108,2017-03-23,445.0,12033.333333333334,3104.0,74.16666666666667,21.03580332409972
108,2017-03-24,526.4166666666666,14353.333333333334,1711.3333333333333,87.73611111111111,20.862286151106982
108,2017-03-25,599.6666666666666,15945.333333333334,284.0,99.94444444444444,21.392490314128832
108,2017-03-26,570.6666666666666,15461.333333333334,171.33333333333334,95.11111111111111,20.99522823962286
108,2017-03-27,569.0833333333334,15618.666666666666,172.5,94.84722222222223,20.726069411245803
108,2017-03-28,577.6666666666666,15934.666666666666,170.33333333333334,96.27777777777777,20.621457758067667
108,2017-03-29,576.5833333333334,15860.0,181.33333333333334,96.09722222222223,20.679685967493345
108,2017-03-30,599.8333333333334,16452.0,415.8333333333333,99.97222222222221,20.739435597158064
108,2017-03-31,558.6666666666666,15173.333333333334,1270.8333333333333,93.11111111111111,20.943863503222026
108,2017-04-01,599.8333333333334,16301.333333333334,363.5,99.97222222222221,20.93112185778941
108,2017-04-02,578.3333333333334,15988.0,368.3333333333333,96.38888888888889,20.57638715147472
108,2017-04-03,599.6666666666666,16813.333333333332,813.1666666666666,99.94444444444444,20.28808815754692
108,2017-04-04,591.1666666666666,16458.666666666668,625.6666666666666,98.52777777777779,20.43150349697559
108,2017-04-05,580.5,16132.0,1329.8333333333333,96.75,20.46911418299033
108,2017-04-06,492.3333333333333,13584.0,3095.6666666666665,82.05555555555556,20.616579145399815
108,2017-04-07,599.6666666666666,16372.0,2031.8333333333333,99.94444444444444,20.83498588375818
108,2017-04-08,599.75,16145.333333333334,1548.8333333333333,99.95833333333334,21.13042726484433
108,2017-04-09,599.75,16301.333333333334,1062.5,99.95833333333334,20.92821394977916
108,2017-04-10,540.6666666666666,14869.333333333334,1328.5,90.11111111111111,20.68345737685318
108,2017-04-11,530.75,14576.0,1619.0,88.45833333333334,20.712698385473836
108,2017-04-12,587.75,16194.666666666666,478.3333333333333,97.95833333333334,20.644561481146056
108,2017-04-13,598.5,16576.0,488.5,99.75,20.538534628378375
108,2017-04-14,599.6666666666666,16618.666666666668,1116.5,99.94444444444444,20.5257374572101
108,2017-04-15,599.6666666666666,16756.0,566.0,99.94444444444444,20.357507095302513
108,2017-04-16,592.5833333333334,16930.666666666668,283.8333333333333,98.76388888888889,19.909502644773454
108,2017-04-17,585.9166666666666,16297.333333333334,627.1666666666666,97.65277777777777,20.450519341950965
108,2017-04-18,502.6666666666667,13777.333333333334,1840.0,83.77777777777777,20.753911416497306
108,2017-04-19,580.9166666666666,16160.0,190.33333333333334,96.81944444444444,20.448314597084707
108,2017-04-20,599.75,16572.0,763.6666666666666,99.95833333333334,20.586398242014642
108,2017-04-21,599.6666666666666,16552.0,794.6666666666666,99.94444444444444,20.608409188550564
108,2017-04-22,588.9166666666666,13320.000041666666,3373.6666666666665,98.15277777777777,25.14980702009361
108,2017-04-23,599.75,16428.0,1527.1666666666667,99.95833333333334,20.766848774450125
108,2017-04-24,586.75,16313.333333333334,450.6666666666667,97.79166666666667,20.459519309358395
108,2017-04-25,520.6666666666666,14702.666666666666,1592.3333333333333,86.77777777777777,20.144138629424745
108,2017-04-26,442.25,11195.111166666664,5149.5,73.70833333333333,22.47110706820881
108,2017-04-27,494.0,14196.0,6932.0,82.33333333333334,19.794566544566543
108,2017-04-28,396.6666666666667,10613.777791666666,7533.833333333333,66.11111111111111,21.258898259522613
108,2017-04-29,318.6666666666667,8322.666666666666,8019.833333333333,53.11111111111111,21.780065150058743
108,2017-04-30,435.1666666666667,11608.0,3036.3333333333335,72.52777777777779,21.324716191898307
108,2017-05-01,467.5,12837.333333333334,2072.3333333333335,77.91666666666667,20.71532898836726
108,2017-05-02,506.3333333333333,14014.666666666666,3471.3333333333335,84.38888888888889,20.551275647734123
108,2017-05-03,526.8333333333334,14022.666666666666,2810.8333333333335,87.80555555555556,21.371139187347467
108,2017-05-04,486.1666666666667,13169.333333333334,1756.5,81.02777777777777,20.999377763153454
108,2017-05-05,492.1666666666667,13405.333333333334,2532.5,82.02777777777777,20.884285276175323
108,2017-05-06,346.3333333333333,9461.333333333334,5935.666666666667,57.72222222222222,20.822217916196923
108,2017-05-07,424.8333333333333,11306.666666666666,3244.5,70.80555555555556,21.373174626572325
108,2017-05-08,499.6666666666667,13149.333333333334,2246.3333333333335,83.27777777777777,21.61532059081998
108,2017-05-09,499.8333333333333,13156.0,2030.0,83.30555555555556,21.611573511030034
108,2017-05-10,499.75,13197.333333333334,2021.5,83.29166666666666,21.540295387957162
108,2017-05-11,499.75,13322.666666666666,2394.0,83.29166666666666,21.33765449859888
108,2017-05-12,499.8333333333333,13264.0,2774.8333333333335,83.30555555555556,21.43560472791851
108,2017-05-13,520.25,13918.666666666666,1795.8333333333333,86.70833333333333,21.261773757064855
108,2017-05-14,524.75,14005.333333333334,1418.1666666666667,87.45833333333334,21.312973034082255
108,2017-05-15,524.75,14070.666666666666,1311.5,87.45833333333334,21.214012010802616
108,2017-05-16,327.6666666666667,9088.0,5927.333333333333,54.61111111111111,20.509212392410014
108,2017-05-17,389.25,10953.333333333334,4233.333333333333,64.875,20.214702525867313
108,2017-05-18,353.1666666666667,8204.0,5240.333333333333,58.86111111111111,24.48719797930549
108,2017-05-19,524.6666666666666,14624.0,2813.8333333333335,87.44444444444444,20.408088682227085
108,2017-05-20,524.1666666666666,14572.0,599.3333333333334,87.36111111111111,20.46139666636167
108,2017-05-21,474.1666666666667,13418.666666666666,909.6666666666666,79.02777777777777,20.10049226616322
108,2017-05-22,523.75,14740.0,436.3333333333333,87.29166666666667,20.212107078245136
108,2017-05-23,524.75,14921.333333333334,1051.3333333333333,87.45833333333334,20.004599119828434
108,2017-05-24,524.8333333333334,15020.0,1577.1666666666667,87.47222222222221,19.876344503624797
108,2017-05-25,524.6666666666666,14269.333333333334,1892.1666666666667,87.44444444444444,20.91533513984925
108,2017-05-26,239.0,6249.333333333333,6844.0,39.83333333333333,21.75450714742906
108,2017-05-27,496.9166666666667,13868.0,566.8333333333334,82.81944444444444,20.38237409063231
108,2017-05-28,511.25,14661.333333333334,313.1666666666667,85.20833333333333,19.835579415241906
108,2017-05-29,501.1666666666667,14129.333333333334,276.6666666666667,83.52777777777777,20.176486662892014
108,2017-05-30,460.5,12885.333333333334,981.8333333333334,76.75,20.329140366307946
108,2017-05-31,502.3333333333333,14162.666666666666,208.33333333333334,83.72222222222221,20.175857497018765
108,2017-06-01,519.0833333333334,14830.666666666666,281.0,86.51388888888889,19.90955021876592
108,2017-06-02,524.75,15021.333333333334,586.6666666666666,87.45833333333334,19.871424529557963
108,2017-06-03,447.0,13025.333333333334,2143.0,74.5,19.521074316716142
108,2017-06-04,429.8333333333333,12276.0,1844.8333333333333,71.63888888888889,19.917198417870463
108,2017-06-05,354.6666666666667,10488.0,2753.8333333333335,59.111111111111114,19.235909822866347
108,2017-06-06,465.3333333333333,13488.0,1082.5,77.55555555555556,19.624637537893765
108,2017-06-07,522.0833333333334,14985.333333333334,223.0,87.01388888888889,19.817937724293383
108,2017-06-08,524.75,15280.0,317.8333333333333,87.45833333333334,19.53503217713787
108,2017-06-09,524.8333333333334,15089.333333333334,422.8333333333333,87.47222222222221,19.785015537097582
108,2017-06-10,519.0833333333334,15065.333333333334,711.0,86.51388888888889,19.599427124819304
108,2017-06-11,524.1666666666666,15224.0,453.0,87.36111111111111,19.585094076604193
108,2017-06-12,491.0833333333333,14474.666666666666,270.0,81.84722222222223,19.29886026928273
108,2017-06-13,521.8333333333334,15565.333333333334,257.3333333333333,86.97222222222221,19.070339715036262
108,2017-06-14,524.8333333333334,15472.0,535.1666666666666,87.47222222222221,19.295675700907736
108,2017-06-15,408.3333333333333,11812.0,3250.3333333333335,68.05555555555556,19.664206832975882
108,2017-06-16,477.8333333333333,13437.333333333334,323.8333333333333,79.63888888888889,20.227787838195407
108,2017-06-17,499.0,14684.0,356.3333333333333,83.16666666666667,19.33041632615999
108,2017-06-18,402.5833333333333,11922.666666666666,1667.6666666666667,67.09722222222221,19.20734898046671
108,2017-06-19,392.6666666666667,11382.666666666666,1501.1666666666667,65.44444444444444,19.622984264573816
108,2017-06-20,428.6666666666667,12178.666666666666,1720.6666666666667,71.44444444444444,20.02188708853368
108,2017-06-21,400.5,11420.0,3164.777791666667,66.75,19.949014886164623
108,2017-06-22,451.5,13037.333333333334,2155.3333333333335,75.25,19.699446461444055
108,2017-06-23,374.8333333333333,10516.0,4101.833333333333,62.472222222222214,20.27555101221419
108,2017-06-24,549.6666666666666,15381.333333333334,924.0,91.61111111111111,20.327803542533516
108,2017-06-25,548.0,15098.666666666666,455.0,91.33333333333333,20.645575768279762
108,2017-06-26,512.0,14257.333333333334,562.5,85.33333333333334,20.42756943795006
108,2017-06-27,526.1666666666666,14658.666666666666,237.83333333333334,87.69444444444444,20.4180329422109
108,2017-06-28,549.6666666666666,15305.333333333334,895.8333333333334,91.61111111111111,20.42874306704997
108,2017-06-29,511.8333333333333,14122.666666666666,676.8333333333334,85.30555555555556,20.61564348879658
108,2017-06-30,528.3333333333334,14048.0,2587.0,88.05555555555556,21.39333792077955
108,2017-07-01,569.5,14325.333333333334,1865.3333333333333,94.91666666666667,22.613825158227847
108,2017-07-02,565.8333333333334,14489.333333333334,437.1666666666667,94.30555555555556,22.21391790129137
108,2017-07-03,569.1666666666666,14685.333333333334,762.3333333333334,94.86111111111111,22.046552493795772
108,2017-07-04,376.1666666666667,9714.666666666666,2391.6666666666665,62.69444444444444,22.026091705554034
108,2017-07-05,544.75,14114.666666666666,929.1666666666666,90.79166666666667,21.95389842716796
108,2017-07-06,570.5833333333334,14458.666666666666,951.5,95.09722222222223,22.44790802133284
108,2017-07-07,561.1666666666666,14210.666666666666,583.3333333333334,93.52777777777777,22.462725573903796
108,2017-07-08,476.5,12042.666666666666,1439.6666666666667,79.41666666666667,22.507397309565988
108,2017-07-09,509.0833333333333,12833.333333333334,227.5,84.84722222222221,22.564953463203462
108,2017-07-10,484.9166666666667,12437.333333333334,214.16666666666666,80.81944444444444,22.178127456761004
108,2017-07-11,467.9166666666667,12022.666666666666,912.5,77.98611111111111,22.138732163321134
108,2017-07-12,395.25,10189.333333333334,1917.5,65.875,22.0653665598011
108,2017-07-13,254.16666666666666,6498.666666666667,4895.0,42.36111111111111,22.24740545069074
108,2017-07-14,373.8333333333333,9422.666666666666,2349.8333333333335,62.30555555555556,22.56780045752559
108,2017-07-15,463.9166666666667,11750.666666666666,227.83333333333334,77.31944444444444,22.457556781648318
108,2017-07-16,263.9166666666667,6694.666666666667,4395.833333333333,43.98611111111111,22.424506655380732
108,2017-07-17,405.5,10424.0,2394.1666666666665,67.58333333333333,22.12796591199795
108,2017-07-18,268.3333333333333,6898.666666666667,4735.5,44.72222222222222,22.125571769101917
108,2017-07-19,102.58333333333333,2670.6666666666665,8542.333333333334,17.09722222222222,21.849532992178396
108,2017-07-20,344.6666666666667,8821.333333333334,4790.666666666667,57.44444444444444,22.225425735590488
108,2017-07-21,210.25,5540.0,7618.5,35.041666666666664,21.58794374247894
108,2017-07-22,264.25,7029.333333333333,5616.5,44.04166666666667,21.38384981980273
108,2017-07-23,566.1666666666666,15072.0,475.0,94.3611111111111,21.36773302960604
108,2017-07-24,456.9166666666667,12168.0,3559.6666666666665,76.15277777777779,21.360078119292865
108,2017-07-25,506.8333333333333,13190.666666666666,1749.5,84.47222222222223,21.856643165200982
108,2017-07-26,530.5,13906.666666666666,1211.8333333333333,88.41666666666667,21.69938279002876
108,2017-07-27,553.5,14632.0,619.3333333333334,92.25,21.517854702022962
108,2017-07-28,490.3333333333333,12964.0,218.0,81.72222222222221,21.514805958380474
108,2017-07-29,538.8333333333334,14216.0,764.0,89.80555555555556,21.560661304945913
108,2017-07-30,529.6666666666666,13902.666666666666,273.3333333333333,88.27777777777777,21.671529842396343
108,2017-07-31,562.1666666666666,14670.666666666666,478.0,93.69444444444444,21.797178421036683
108,2017-08-01,447.9166666666667,12012.0,1137.3333333333333,74.65277777777779,21.211282930032933
108,2017-08-02,402.6666666666667,10644.0,2290.5,67.11111111111111,21.519186604868676
108,2017-08-03,471.4166666666667,12410.666666666666,232.0,78.56944444444444,21.607019275533588
108,2017-08-04,511.5,13292.0,204.83333333333334,85.25,21.889726903400543
108,2017-08-05,489.6666666666667,12498.666666666666,232.5,81.61111111111111,22.285474895099924
108,2017-08-06,452.1666666666667,11705.333333333334,285.5,75.36111111111111,21.973528211261723
108,2017-08-07,525.5,13558.666666666666,217.0,87.58333333333333,22.046556937751994
108,2017-08-08,496.3333333333333,12832.0,239.66666666666666,82.72222222222221,22.002099785259073
108,2017-08-09,452.4166666666667,12016.0,207.83333333333334,75.40277777777777,21.41725037912413
108,2017-08-10,500.9166666666667,13002.666666666666,224.5,83.48611111111111,21.91382002837025
108,2017-08-11,490.0,12874.666666666666,202.33333333333334,81.66666666666667,21.649363090306544
108,2017-08-12,553.1666666666666,14341.333333333334,276.0,92.19444444444444,21.940752060865254
108,2017-08-13,565.5833333333334,14544.0,283.1666666666667,94.26388888888889,22.12064444291651
108,2017-08-14,549.25,14429.333333333334,233.5,91.54166666666667,21.65253938735908
108,2017-08-15,543.5,14376.0,248.0,90.58333333333334,21.50535035243925
108,2017-08-16,527.25,13941.333333333334,459.3333333333333,87.875,21.512818596977812
108,2017-08-17,417.1666666666667,11341.333333333334,2005.0,69.52777777777777,20.923316384512894
108,2017-08-18,291.9166666666667,8288.0,918.1666666666666,48.65277777777778,20.03522328131703
108,2017-08-19,269.8333333333333,7842.666666666667,2122.6666666666665,44.97222222222222,19.571174062110394
108,2017-08-20,366.1666666666667,9722.666666666666,2638.8333333333335,61.02777777777778,21.422909238434816
108,2017-08-21,427.4166666666667,11216.0,751.5,71.23611111111111,21.676965693850054
108,2017-08-22,479.75,12613.333333333334,201.66666666666666,79.95833333333333,21.635660015856235
108,2017-08-23,466.0,12032.0,267.8333333333333,77.66666666666666,22.0309452570922
108,2017-08-24,453.8333333333333,11792.0,199.66666666666666,75.63888888888889,21.89242942484547
108,2017-08-25,438.0,11496.0,201.66666666666666,73.0,21.67266875434934
108,2017-08-26,447.0,11672.0,365.5,74.5,21.784484235777928
108,2017-08-27,367.3333333333333,9520.0,2555.1666666666665,61.22222222222222,21.948681139122314
108,2017-08-28,497.5,12728.0,258.1666666666667,82.91666666666667,22.2340181751519
108,2017-08-29,483.6666666666667,12586.666666666666,236.0,80.61111111111111,21.85850547316384
108,2017-08-30,497.5,12949.333333333334,479.5,82.91666666666667,21.853988622322902
108,2017-08-31,493.0,12794.666666666666,335.6666666666667,82.16666666666667,21.91810389745727
108,2017-09-01,490.1666666666667,12682.666666666666,217.16666666666666,81.69444444444444,21.98458307050743
108,2017-09-02,439.6666666666667,11386.666666666666,1060.5,73.27777777777777,21.964027127244336
108,2017-09-03,499.8333333333333,12922.666666666666,546.1666666666666,83.30555555555556,22.001794865180905
108,2017-09-04,466.0,12250.666666666666,1167.5,77.66666666666666,21.637706791467128
108,2017-09-05,394.5,10058.666666666666,2936.6666666666665,65.75,22.309592059915165
108,2017-09-06,499.5,12813.333333333334,784.1666666666666,83.25,22.174733350676377
108,2017-09-07,503.9166666666667,12936.0,184.5,83.9861111111111,22.158673254655397
108,2017-09-08,524.75,13346.666666666666,279.3333333333333,87.45833333333334,22.36478209290709
108,2017-09-09,418.3333333333333,10832.0,2430.0,69.72222222222221,21.968421754472345
108,2017-09-10,515.1666666666666,13197.333333333334,605.1666666666666,85.86111111111111,22.204786741429242
108,2017-09-11,539.75,13920.0,220.16666666666666,89.95833333333333,22.056594228927203
108,2017-09-12,460.75,12061.333333333334,1625.0,76.79166666666667,21.729766609551184
108,2017-09-13,522.3333333333334,13666.666666666666,214.16666666666666,87.05555555555556,21.7405325203252
108,2017-09-14,500.6666666666667,13176.0,267.1666666666667,83.44444444444444,21.614745665519802
108,2017-09-15,539.0,14104.0,231.66666666666666,89.83333333333333,21.73859661561732
108,2017-09-16,543.25,14290.666666666666,235.83333333333334,90.54166666666667,21.623813328046275
108,2017-09-17,525.3333333333334,13925.333333333334,238.66666666666666,87.55555555555556,21.459242946508365
108,2017-09-18,544.8333333333334,14453.333333333334,354.1666666666667,90.80555555555556,21.442760224477244
108,2017-09-19,544.4166666666666,14368.0,233.66666666666666,90.7361111111111,21.553615480388515
108,2017-09-20,537.25,14181.333333333334,379.5,89.54166666666666,21.549857206656636
108,2017-09-21,503.0,13362.666666666666,227.83333333333334,83.83333333333334,21.41213081221313
108,2017-09-22,432.25,11426.666666666666,696.3333333333334,72.04166666666667,21.51792955075846
108,2017-09-23,358.0,9669.333333333334,2173.8333333333335,59.66666666666667,21.06063844456702
108,2017-09-24,466.0,12541.333333333334,215.0,77.66666666666666,21.13621624495003
108,2017-09-25,511.0,13554.666666666666,217.66666666666666,85.16666666666667,21.44455783985835
108,2017-09-26,502.6666666666667,13328.0,220.0,83.77777777777777,21.453598105909034
108,2017-09-27,465.9166666666667,12277.333333333334,209.16666666666666,77.65277777777779,21.586848166449464
108,2017-09-28,411.4166666666667,10589.333333333334,299.0,68.56944444444444,22.100306650297995
108,2017-09-29,447.6666666666667,11304.0,177.0,74.6111111111111,22.527222418809465
108,2017-09-30,464.6666666666667,11722.666666666666,177.33333333333334,77.44444444444444,22.547590612678192
108,2017-10-01,457.0,11544.0,194.5,76.16666666666667,22.518783206283207
108,2017-10-02,461.4166666666667,11805.333333333334,198.5,76.90277777777777,22.233102034861833
108,2017-10-03,473.8333333333333,12141.333333333334,195.33333333333334,78.97222222222223,22.199554780730654
108,2017-10-04,513.9166666666666,13224.0,198.83333333333334,85.65277777777777,22.106240967600993
108,2017-10-05,509.0,13010.666666666666,209.5,84.83333333333334,22.25375333060053
108,2017-10-06,483.5,12410.666666666666,189.0,80.58333333333333,22.160849538031798
108,2017-10-07,484.3333333333333,12680.0,191.33333333333334,80.72222222222221,21.727519277953032
108,2017-10-08,495.3333333333333,12792.0,193.16666666666666,82.55555555555556,22.026431450211938
108,2017-10-09,411.5,10565.333333333334,1321.8333333333333,68.58333333333333,22.154995898536097
108,2017-10-10,451.6666666666667,11709.333333333334,624.3333333333334,75.27777777777777,21.941732141501554
108,2017-10-11,434.4166666666667,11165.333333333334,770.5,72.40277777777779,22.131957298383885
108,2017-10-12,493.75,12306.666666666666,187.16666666666666,82.29166666666666,22.821895314192847
108,2017-10-13,481.0,12085.333333333334,180.66666666666666,80.16666666666666,22.639742387466903
108,2017-10-14,469.1666666666667,12117.333333333334,209.83333333333334,78.19444444444444,22.02445303330399
108,2017-10-15,400.5,10549.333333333334,1859.3333333333333,66.75,21.59546416835187
108,2017-10-16,323.8333333333333,8584.0,2689.0,53.97222222222222,21.459365615615617
108,2017-10-17,296.0,7741.333333333333,3284.5,49.333333333333336,21.75008611780916
108,2017-10-18,497.0,12240.277791666667,245.0,82.83333333333334,23.09671164972573
108,2017-10-19,497.5833333333333,11463.833333333334,566.3333333333334,82.93055555555556,24.689994863071785
108,2017-10-20,447.4166666666667,10294.583333333334,1690.1666666666667,74.56944444444444,24.722274389174455
108,2017-10-21,502.5,11575.416666666666,0.3333333333333333,83.75,24.693603541989127
108,2017-10-22,461.3333333333333,10686.166666666666,0.0,76.88888888888889,24.557148130241067
108,2017-10-23,530.9166666666666,12353.5,0.0,88.48611111111111,24.44676385010096
108,2017-10-24,544.5833333333334,12524.333333333334,16.166666666666668,90.76388888888889,24.734023323485836
108,2017-10-25,509.0,11612.0,0.0,84.83333333333334,24.934220346767713
108,2017-10-26,463.1666666666667,10687.0,246.66666666666666,77.19444444444444,24.652815466350603
108,2017-10-27,522.6666666666666,12056.0,80.66666666666667,87.1111111111111,24.660768266607683
108,2017-10-28,501.1666666666667,11590.166666666666,33.166666666666664,83.52777777777777,24.596739093963752
108,2017-10-29,530.25,12310.5,4.333333333333333,88.375,24.501350473173307
108,2017-10-30,502.5833333333333,11522.0,0.0,83.7638888888889,24.812198644139716
108,2017-10-31,480.0,10986.916666666666,549.3333333333334,80.0,24.851376258125192
108,2017-11-01,535.75,12287.416666666666,6.0,89.29166666666667,24.801995944360424
108,2017-11-02,539.8333333333334,12372.666666666666,32.166666666666664,89.97222222222221,24.818836772814628
108,2017-11-03,511.9166666666667,11909.083333333334,0.0,85.31944444444444,24.45152626263333
108,2017-11-04,531.3333333333334,12297.833333333334,3.5,88.55555555555556,24.576695985290996
108,2017-11-05,306.13887500000004,7079.472208333333,3408.5,51.02314583333334,24.598160936938495
108,2017-11-06,73.75,1752.1666666666667,8769.166666666666,12.291666666666666,23.942618662608194
108,2017-11-07,409.75,9740.083333333334,1178.0,68.29166666666666,23.929924453076207
108,2017-11-08,458.3333333333333,11061.25,577.6666666666666,76.38888888888889,23.57014603031102
108,2017-11-09,500.0,12057.166666666666,0.8333333333333334,83.33333333333334,23.589013449815464
108,2017-11-10,493.8333333333333,12008.166666666666,0.0,82.30555555555556,23.393151420098356
108,2017-11-11,509.6666666666667,12411.166666666666,153.16666666666666,84.94444444444444,23.35923742507867
108,2017-11-12,511.5,12201.5,412.8333333333333,85.25,23.84610498709175
108,2017-11-13,504.0,12166.0,17.833333333333332,84.0,23.565017261219793
108,2017-11-14,510.6666666666667,12397.166666666666,0.0,85.11111111111111,23.431500925390658
108,2017-11-15,505.1666666666667,12187.166666666666,128.0,84.19444444444444,23.578543458738473
108,2017-11-16,524.8333333333334,12677.333333333334,52.833333333333336,87.47222222222221,23.549329073762447
108,2017-11-17,520.25,12578.5,109.83333333333333,86.70833333333333,23.52709318811199
108,2017-11-18,519.8333333333334,12527.833333333334,188.33333333333334,86.63888888888889,23.603325484144193
108,2017-11-19,522.9166666666666,12531.833333333334,129.83333333333334,87.15277777777779,23.7357474077128
108,2017-11-20,524.75,12495.333333333334,971.8333333333334,87.45833333333334,23.888541722242973
108,2017-11-21,475.0833333333333,11261.666666666666,778.8333333333334,79.18055555555556,23.996735484189237
108,2017-11-22,513.0,12265.833333333334,786.6666666666666,85.5,23.790597187308922
108,2017-11-23,491.6666666666667,11742.0,3.0,81.94444444444444,23.818462688544447
108,2017-11-24,481.8333333333333,11553.0,3.5,80.30555555555556,23.723955778681827
108,2017-11-25,506.5,12088.5,0.0,84.41666666666666,23.833733162371953
108,2017-11-26,524.75,12521.666666666666,124.5,87.45833333333334,23.83830360708106
108,2017-11-27,523.5833333333334,12504.666666666666,201.83333333333334,87.26388888888889,23.8176403031757
108,2017-11-28,523.5,12519.833333333334,465.6666666666667,87.25,23.785001131537957
108,2017-11-29,515.6666666666666,12373.0,88.0,85.94444444444444,23.707135608897513
108,2017-11-30,514.8333333333334,12401.166666666666,21.166666666666668,85.80555555555556,23.615065338834608
108,2017-12-01,521.0,12515.833333333334,163.66666666666666,86.83333333333333,23.678979958718955
108,2017-12-02,528.25,12744.833333333334,123.33333333333333,88.04166666666666,23.57709987053577
108,2017-12-03,529.75,12657.333333333334,59.333333333333336,88.29166666666667,23.807499604972083
108,2017-12-04,528.1666666666666,12596.166666666666,118.5,88.02777777777779,23.851606088272003
108,2017-12-05,495.5,11901.833333333334,562.0,82.58333333333333,23.681806724454216
108,2017-12-06,488.1666666666667,11675.666666666666,0.0,81.3611111111111,23.783264814761946
108,2017-12-07,490.0,11778.333333333334,0.0,81.66666666666667,23.664496957690673
108,2017-12-08,528.25,12557.333333333334,49.166666666666664,88.04166666666666,23.929141670205986
108,2017-12-09,516.25,12219.333333333334,1.0,86.04166666666667,24.032424709476786
108,2017-12-10,504.25,11979.333333333334,1.0,84.04166666666667,23.94408773443152
108,2017-12-11,468.4166666666667,11190.0,0.0,78.06944444444444,23.811529391321614
108,2017-12-12,495.5,11887.333333333334,9.0,82.58333333333333,23.71069345521844
108,2017-12-13,516.25,12271.666666666666,18.0,86.04166666666667,23.92993684639413
108,2017-12-14,509.8333333333333,12044.333333333334,3.5,84.97222222222223,24.07855930405262
108,2017-12-15,460.0833333333333,11154.166666666666,144.5,76.68055555555556,23.463046943095502
108,2017-12-16,486.1666666666667,11814.333333333334,0.0,81.02777777777777,23.407821478618253
108,2017-12-17,478.5,11640.0,0.0,79.75,23.383741408934707
108,2017-12-18,502.1666666666667,12244.833333333334,0.0,83.69444444444444,23.328136129977718
108,2017-12-19,474.7777916666667,10922.041666666666,0.0,79.12963194444445,24.72701002877718
108,2017-12-20,476.4166666666667,10079.375,0.0,79.40277777777777,26.886754442170822
108,2017-12-21,510.0833333333333,10770.958333333334,30.333333333333332,85.01388888888889,26.938401746465868
108,2017-12-22,523.25,11150.083333333334,39.833333333333336,87.20833333333333,26.694154004828068
108,2017-12-23,522.4166666666666,11230.208333333334,0.0,87.06944444444444,26.461487184243882
108,2017-12-24,508.5,10969.0,1.5,84.75,26.36992889050962
108,2017-12-25,458.4166666666667,10075.166666666666,0.0,76.40277777777777,25.8817237652534
108,2017-12-26,487.4166666666667,10611.416666666666,0.0,81.23611111111111,26.128353633795886
108,2017-12-27,508.0,11060.833333333334,0.16666666666666666,84.66666666666667,26.125276877872366
108,2017-12-28,468.3333333333333,10346.708333333334,0.5,78.05555555555556,25.74766800498816
108,2017-12-29,450.9166666666667,10026.75,0.0,75.15277777777779,25.581213309951433
108,2017-12-30,425.3333333333333,9463.75,769.1666666666666,70.88888888888889,25.56531795300782
108,2017-12-31,336.5,7630.25,5271.222208333334,56.08333333333333,25.085995434837216
108,2018-01-01,413.25,9074.166666666666,4564.666666666667,68.875,25.905450454587196
108,2018-01-02,458.5833333333333,10033.458333333334,0.0,76.43055555555556,25.99876108963205
108,2018-01-03,437.5833333333333,9805.041666666666,0.0,72.93055555555556,25.38612221886983
108,2018-01-04,451.6666666666667,10109.833333333334,0.0,75.27777777777777,25.413184083702884
108,2018-01-05,487.5,10607.875,52.0,81.25,26.141545785560254
108,2018-01-06,456.9166666666667,10043.75,0.0,76.15277777777779,25.87772799557491
108,2018-01-07,421.1666666666667,9276.625,0.0,70.19444444444444,25.825517242411856
108,2018-01-08,332.4166666666667,7196.458333333333,164.66666666666666,55.40277777777778,26.275380443698186
108,2018-01-09,393.6666666666667,8231.958333333334,0.0,65.61111111111111,27.202606373196602
108,2018-01-10,401.9166666666667,8576.708333333334,0.0,66.98611111111111,26.656333448308807
108,2018-01-11,374.75,8046.375,0.0,62.458333333333336,26.49271152123368
108,2018-01-12,279.6666666666667,6085.333333333333,1245.0,46.61111111111111,26.14215417762197
108,2018-01-13,145.16666666666666,3049.2083333333335,2386.5,24.194444444444443,27.081009187266275
108,2018-01-14,260.6666666666667,5758.458333333333,0.3333333333333333,43.44444444444445,25.74923361528573
108,2018-01-15,280.5833333333333,6322.208333333333,0.0,46.763888888888886,25.245158710805605
108,2018-01-16,295.6666666666667,6607.0,0.0,49.27777777777778,25.45558582648033
108,2018-01-17,308.0833333333333,6897.833333333333,0.0,51.34722222222222,25.406248741553306
108,2018-01-18,301.3333333333333,6833.75,5.833333333333333,50.22222222222222,25.082633172774017
108,2018-01-19,235.16666666666666,5312.375,1929.8333333333333,39.19444444444444,25.180948048450812
108,2018-01-20,388.5833333333333,8722.25,0.0,64.76388888888889,25.341987764370177
108,2018-01-21,375.4166666666667,8389.416666666666,364.3333333333333,62.56944444444444,25.454631993351413
108,2018-01-22,478.0833333333333,10563.958333333334,0.0,79.68055555555556,25.7431662952518
108,2018-01-23,451.0833333333333,9836.083333333334,366.1666666666667,75.18055555555556,26.0867285702586
108,2018-01-24,452.1666666666667,9851.416666666666,446.3333333333333,75.36111111111111,26.10867867283611
108,2018-01-25,417.6666666666667,9101.791666666666,563.1666666666666,69.61111111111111,26.10285215517702
108,2018-01-26,468.3333333333333,10351.541666666666,20.166666666666668,78.05555555555556,25.735645924989704
108,2018-01-27,453.75,10061.541666666666,539.6666666666666,75.625,25.652940031555804
108,2018-01-28,514.75,11215.458333333334,117.83333333333333,85.79166666666667,26.107444709868442
108,2018-01-29,500.5,10993.416666666666,26.333333333333332,83.41666666666666,25.89741587768437
108,2018-01-30,458.0,10184.708333333334,166.33333333333334,76.33333333333333,25.580081249258484
108,2018-01-31,447.0,9937.25,0.0,74.5,25.587411004050413
108,2018-02-01,507.25,11131.166666666666,4.166666666666667,84.54166666666667,25.92187476604729
108,2018-02-02,503.0833333333333,11012.708333333334,2.5,83.84722222222221,25.985485203332008
108,2018-02-03,397.0833333333333,8682.583333333334,771.5,66.18055555555556,26.014634981268376
108,2018-02-04,409.5833333333333,8936.833333333334,75.0,68.26388888888889,26.07015752534766
108,2018-02-05,447.5,9959.791666666666,0.0,74.58333333333333,25.558056351580312
108,2018-02-06,485.1666666666667,10667.166666666666,0.0,80.8611111111111,25.871815904462807
108,2018-02-07,507.4166666666667,11152.708333333334,9.166666666666666,84.56944444444444,25.880306851225722
108,2018-02-08,487.75,10748.458333333334,0.0,81.29166666666666,25.812860759101113
108,2018-02-09,436.5,9789.958333333334,0.0,72.75,25.362288739737572
108,2018-02-10,474.6666666666667,10507.5,3.3333333333333335,79.11111111111111,25.69652364713036
108,2018-02-11,486.9166666666667,10734.75,0.0,81.15277777777777,25.801665670421347
108,2018-02-12,468.3333333333333,10234.0,0.0,78.05555555555556,26.031230321585998
108,2018-02-13,468.4166666666667,10331.833333333334,0.16666666666666666,78.06944444444444,25.789325601028107
108,2018-02-14,483.25,10663.333333333334,0.0,80.54166666666667,25.778872303844945
108,2018-02-15,447.75,9766.916666666666,420.0,74.625,26.077331638268642
108,2018-02-16,451.5,9962.333333333334,0.0,75.25,25.779929400742795
108,2018-02-17,449.0833333333333,9844.625,0.0,74.84722222222221,25.948532264504177
108,2018-02-18,465.5833333333333,10168.041666666666,0.0,77.59722222222221,26.046246477593883
108,2018-02-19,447.0833333333333,9801.708333333334,0.0,74.51388888888889,25.94607941076031
108,2018-02-20,457.9166666666667,10159.208333333334,0.0,76.31944444444444,25.63962223653144
108,2018-02-21,472.1666666666667,10348.708333333334,0.0,78.69444444444444,25.953397297300924
108,2018-02-22,458.0833333333333,10034.041666666666,0.0,76.34722222222223,25.968904465493164
108,2018-02-23,405.0833333333333,8976.416666666666,0.0,67.51388888888889,25.670031966480067
108,2018-02-24,429.3333333333333,9503.0,0.0,71.55555555555554,25.699159329802285
108,2018-02-25,429.8333333333333,9517.458333333334,0.0,71.63888888888889,25.69000243704187
108,2018-02-26,402.1666666666667,8959.583333333334,0.0,67.02777777777777,25.5330853059263
108,2018-02-27,374.5833333333333,8427.5,0.0,62.43055555555556,25.28335640594614
108,2018-02-28,388.25,8649.958333333334,0.0,64.70833333333333,25.53186190684926
108,2018-03-01,403.5,8935.625,0.0,67.25,25.686423725257047
108,2018-03-02,389.3333333333333,8680.166666666666,0.0,64.88888888888889,25.5140006272281
108,2018-03-03,408.6666666666667,9033.416666666666,355.8333333333333,68.11111111111111,25.73369864361645
108,2018-03-04,380.1666666666667,8598.333333333334,0.0,63.361111111111114,25.150394133229952
108,2018-03-05,350.8333333333333,7978.25,332.1666666666667,58.47222222222223,25.01371785096286
108,2018-03-06,411.6666666666667,9124.0,0.0,68.61111111111111,25.665247941935792
108,2018-03-07,468.6666666666667,10226.833333333334,25.625,78.11111111111111,26.068012798574557
108,2018-03-08,354.5,7895.583333333333,4390.333333333333,59.08333333333333,25.539774346417303
108,2018-03-09,471.4166666666667,10373.25,148.29166666666666,78.56944444444444,25.850867750115818
108,2018-03-10,358.25,7846.666666666667,0.08333333333333333,59.70833333333333,25.97084218351742
108,2018-03-11,373.0,8009.333333333333,2366.625,62.16666666666667,26.49094806059597
108,2018-03-12,405.1666666666667,9114.833333333334,3281.3333333333335,67.52777777777777,25.285410838255096
108,2018-03-13,423.8333333333333,9201.333333333334,3574.222208333333,70.63888888888889,26.201694802685605
108,2018-03-14,483.3333333333333,10315.916666666666,838.875,80.55555555555556,26.65164134172382
108,2018-03-15,497.0,10508.916666666666,727.6666666666666,82.83333333333334,26.901932485904823
108,2018-03-16,499.6666666666667,10586.0,432.5416666666667,83.27777777777777,26.84933455087432
108,2018-03-17,499.6666666666667,10641.5,252.375,83.27777777777777,26.70930372180196
108,2018-03-18,490.3333333333333,10534.5,1137.125,81.72222222222221,26.47661915083245
108,2018-03-19,497.8333333333333,10786.5,287.9583333333333,82.97222222222223,26.25357571449909
108,2018-03-20,458.5,10054.0,1735.9721666666667,76.41666666666667,25.940927325774148
108,2018-03-21,527.5,11457.916666666666,11.416666666666666,87.91666666666667,26.18797047165351
108,2018-03-22,549.8333333333334,11759.25,730.5833333333334,91.63888888888889,26.597234328530966
108,2018-03-23,523.6666666666666,11296.666666666666,734.0833333333334,87.27777777777777,26.36875676207337
108,2018-03-24,556.5833333333334,12261.166666666666,694.3333333333334,92.76388888888889,25.82161725592544
108,2018-03-25,571.3333333333334,12335.416666666666,1253.2916666666667,95.22222222222221,26.346369419580025
108,2018-03-26,572.25,12454.833333333334,410.9583333333333,95.375,26.135626731255602
108,2018-03-27,546.6666666666666,12053.75,1.5416666666666667,91.11111111111111,25.797965133026835
108,2018-03-28,570.9166666666666,12440.5,215.54166666666666,95.15277777777777,26.10477316470846
108,2018-03-29,579.5833333333334,12400.833333333334,239.70833333333334,96.59722222222223,26.585819725376876
108,2018-03-30,563.1666666666666,12132.916666666666,45.083333333333336,93.8611111111111,26.403212106642854
108,2018-03-31,558.3333333333334,12183.583333333334,0.0,93.05555555555556,26.067750547754375
108,2018-04-01,549.75,12017.0,0.0,91.625,26.02281143380211
108,2018-04-02,315.9166666666667,6935.333333333333,5875.125,52.65277777777778,25.911361706559006
108,2018-04-03,455.1666666666667,9616.166666666666,3185.4166666666665,75.86111111111111,26.924863222235707
108,2018-04-04,309.25,6797.25,276.625,51.541666666666664,25.879834982284507
108,2018-04-05,338.0833333333333,7360.166666666667,176.02779166666667,56.34722222222223,26.128901443958846
108,2018-04-06,543.8333333333334,11403.416666666666,0.25,90.63888888888889,27.12788077647294
108,2018-04-07,555.25,11913.333333333334,3.3333333333333335,92.54166666666667,26.51186695579183
108,2018-04-08,437.5,9573.166666666666,5058.916666666667,72.91666666666666,25.996056686223646
108,2018-04-09,496.5833333333333,10455.75,2836.527791666667,82.76388888888889,27.016058415491745
108,2018-04-10,554.5,11814.916666666666,1149.5833333333333,92.41666666666667,26.696598226817798
108,2018-04-11,577.8333333333334,12131.5,1701.6666666666667,96.30555555555556,27.09400000915889
108,2018-04-12,579.75,12665.583333333334,1626.5416666666667,96.625,26.037578871877198
108,2018-04-13,550.3333333333334,12186.833333333334,1395.7083333333333,91.72222222222223,25.687390307390036
108,2018-04-14,534.1666666666666,11898.916666666666,547.5,89.02777777777777,25.536089886801083
108,2018-04-15,564.6666666666666,12215.666666666666,1074.5,94.11111111111111,26.294203254472848
108,2018-04-16,577.4166666666666,12400.166666666666,1226.1666666666667,96.23611111111111,26.487857466073482
108,2018-04-17,579.75,12339.833333333334,671.1666666666666,96.625,26.724925377166088
108,2018-04-18,574.0833333333334,12400.166666666666,398.4166666666667,95.68055555555556,26.334947334937254
108,2018-04-19,578.4166666666666,12492.0,291.0,96.40277777777779,26.33867119400861
108,2018-04-20,562.1666666666666,12278.166666666666,435.375,93.69444444444444,26.044534788490857
108,2018-04-21,570.0,12544.833333333334,167.5,95.0,25.84609865947468
108,2018-04-22,578.5833333333334,12751.5,303.5833333333333,96.43055555555556,25.81009968326166
108,2018-04-23,579.75,12771.0,2259.2083333333335,96.625,25.82265484300368
108,2018-04-24,571.0,12741.5,292.4583333333333,95.16666666666667,25.491804994179123
108,2018-04-25,496.6666666666667,11042.0,1877.4444583333334,82.77777777777777,25.58599488820463
108,2018-04-26,585.8333333333334,12816.833333333334,37.666666666666664,97.63888888888889,26.000301253126313
108,2018-04-27,589.5,12912.916666666666,1050.5416666666667,98.25,25.96835855570972
108,2018-04-28,582.5833333333334,12604.75,926.0416666666666,97.09722222222223,26.291106086550265
108,2018-04-29,575.0,12552.916666666666,56.291666666666664,95.83333333333334,26.05602947522156
108,2018-04-30,554.9166666666666,12105.75,80.04166666666667,92.48611111111111,26.074807196763704
108,2018-05-01,541.6666666666666,11790.5,32.333333333333336,90.27777777777779,26.13273869263861
108,2018-05-02,502.3333333333333,11271.25,0.0,83.72222222222221,25.35157541926977
108,2018-05-03,520.75,11602.916666666666,0.0,86.79166666666667,25.52978417782885
108,2018-05-04,572.8333333333334,12600.416666666666,513.7083333333334,95.47222222222223,25.85999360691335
108,2018-05-05,583.0833333333334,12999.083333333334,151.83333333333334,97.18055555555556,25.515432712135684
108,2018-05-06,561.0,13038.333333333334,31.166666666666668,93.5,24.47517576377349
108,2018-05-07,524.4166666666666,12097.333333333334,15.041666666666666,87.40277777777777,24.65879647488886
108,2018-05-08,513.25,11864.5,977.0416666666666,85.54166666666667,24.607333501903437
108,2018-05-09,387.0833333333333,9236.5,2306.9166666666665,64.51388888888889,23.83867295813108
108,2018-05-10,271.75,6750.333333333333,4719.5,45.29166666666667,22.8996777936892
108,2018-05-11,489.3333333333333,11077.333333333334,1839.25,81.55555555555556,25.12780853795538
108,2018-05-12,538.3333333333334,12210.666666666666,0.0,89.72222222222223,25.07823305670816
108,2018-05-13,542.6666666666666,12441.0,0.0,90.44444444444444,24.812064053443365
108,2018-05-14,573.0,13267.5,10.708333333333334,95.5,24.566911626154138
108,2018-05-15,461.6666666666667,10749.166666666666,2257.1944583333334,76.94444444444444,24.430860273406207
108,2018-05-16,581.0,13710.833333333334,375.4583333333333,96.83333333333334,24.104455114568772
108,2018-05-17,547.0,13116.833333333334,74.04166666666667,91.16666666666666,23.721566434988116
108,2018-05-18,535.1666666666666,12856.333333333334,0.0,89.19444444444444,23.678651680537914
108,2018-05-19,544.5,12868.5,0.0,90.75,24.068830866068307
108,2018-05-20,549.25,12983.833333333334,0.0,91.54166666666667,24.063132998729188
108,2018-05-21,525.4166666666666,12427.5,1129.4583333333333,87.56944444444444,24.049447908983215
108,2018-05-22,581.6666666666666,13585.333333333334,17.25,96.94444444444444,24.355043838126083
108,2018-05-23,488.7222083333333,11535.166666666666,94.111125,81.45370138888887,24.100343833229783
108,2018-05-24,587.3333333333334,13946.333333333334,14.958333333333334,97.88888888888889,23.955743046758606
108,2018-05-25,464.5,10724.666666666666,3134.9583333333335,77.41666666666667,24.63695064337664
108,2018-05-26,530.5,12104.833333333334,1555.625,88.41666666666667,24.92938771014333
108,2018-05-27,315.0,7828.166666666667,5282.791666666667,52.5,22.889459004875555
108,2018-05-28,480.8333333333333,11754.833333333334,1724.3333333333333,80.13888888888889,23.268218274279608
108,2018-05-29,376.0833333333333,9568.833333333334,3572.5833333333335,62.68055555555555,22.356825399590104
108,2018-05-30,146.41666666666666,4199.666666666667,9001.333333333334,24.40277777777778,19.83173598433738
108,2018-05-31,314.25,7461.333333333333,6361.916666666667,52.37500000000001,23.957631567190848
108,2018-06-01,355.1666666666667,8423.666666666666,5206.333333333333,59.19444444444445,23.983693429886692
108,2018-06-02,489.0833333333333,11501.666666666666,1818.0,81.51388888888889,24.188399024295993
108,2018-06-03,517.5,12115.0,274.2916666666667,86.25,24.298080891456873
108,2018-06-04,493.4166666666667,11202.0,1574.5416666666667,82.23611111111111,25.055512160526895
108,2018-06-05,524.75,12020.833333333334,1500.5833333333333,87.45833333333334,24.83149740034662
108,2018-06-06,511.5833333333333,11589.833333333334,1433.75,85.26388888888889,25.108700393544147
108,2018-06-07,524.75,11676.333333333334,1566.375,87.45833333333334,25.564129007393877
108,2018-06-08,543.5,12328.333333333334,444.7916666666667,90.58333333333334,25.07726781127484
108,2018-06-09,512.8333333333334,11758.333333333334,84.16666666666667,85.47222222222223,24.809357429718872
108,2018-06-10,549.6666666666666,12373.333333333334,262.875,91.61111111111111,25.269562679597694
108,2018-06-11,549.8333333333334,12212.5,1085.3333333333333,91.63888888888889,25.61011486409644
108,2018-06-12,548.1666666666666,12446.5,767.0,91.36111111111111,25.052462316492363
108,2018-06-13,549.75,12441.833333333334,200.54166666666666,91.625,25.13424803418574
108,2018-06-14,520.8333333333334,11600.5,993.763875,86.80555555555556,25.53918892384907
108,2018-06-15,527.9166666666666,11883.166666666666,1588.7083333333333,87.98611111111111,25.27075531681136
108,2018-06-16,493.0,11437.166666666666,1978.875,82.16666666666667,24.51960712880521
108,2018-06-17,463.6666666666667,11001.666666666666,1545.6666666666667,77.27777777777777,23.973554511942634
108,2018-06-18,347.75,8407.333333333334,2803.2083333333335,57.958333333333336,23.528482079137262
108,2018-06-19,475.9166666666667,10889.0,1109.125,79.31944444444444,24.861535851674983
108,2018-06-20,543.3333333333334,12153.666666666666,281.125,90.55555555555556,25.429865701251565
108,2018-06-21,542.6666666666666,12201.333333333334,494.5833333333333,90.44444444444444,25.29943904127054
108,2018-06-22,549.8333333333334,12331.333333333334,962.2083333333334,91.63888888888889,25.363317925429353
108,2018-06-23,549.6666666666666,12330.944458333333,25.208333333333332,91.61111111111111,25.35642936992702
108,2018-06-24,549.8333333333334,12504.0,140.20833333333334,91.63888888888889,25.013078037250295
108,2018-06-25,549.6666666666666,12265.5,831.3333333333334,91.61111111111111,25.49172249172249
108,2018-06-26,548.1666666666666,12506.833333333334,857.75,91.36111111111111,24.931608498465284
108,2018-06-27,545.0833333333334,12357.166666666666,256.625,90.84722222222223,25.091639354580565
108,2018-06-28,549.75,12425.166666666666,636.9166666666666,91.625,25.167962200372894
108,2018-06-29,546.0,12547.5,736.3333333333334,91.0,24.752580195258016
108,2018-06-30,545.1666666666666,12729.0,403.1666666666667,90.86111111111111,24.362398634788452
108,2018-07-01,112.25,2620.1666666666665,9133.458333333334,18.708333333333332,24.36926722218688
108,2018-07-02,411.1666666666667,9531.0,3021.0416666666665,68.52777777777777,24.539429813823897
108,2018-07-03,479.4166666666667,11366.833333333334,59.958333333333336,79.90277777777777,23.99157026045561
108,2018-07-04,491.25,11577.166666666666,0.0,81.875,24.13711256352303
108,2018-07-05,508.3333333333333,12006.666666666666,0.0,84.72222222222221,24.08303257449565
108,2018-07-06,435.75,9850.5,850.9166666666666,72.625,25.163100857824478
108,2018-07-07,451.0,10306.5,0.0,75.16666666666667,24.891460081825382
108,2018-07-08,454.8333333333333,10584.0,0.0,75.80555555555556,24.444856491979504
108,2018-07-09,451.0,10460.166666666666,786.625,75.16666666666667,24.525788308025685
108,2018-07-10,470.1666666666667,10917.166666666666,296.0833333333333,78.36111111111111,24.497791449755486
108,2018-07-11,388.5,8942.5,1608.875,64.75,24.71252446183953
