ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
108,2018-07-12,506.0,11638.5,0.0,84.33333333333334,24.73082155489682
108,2018-07-13,509.0,12037.666666666666,0.0,84.83333333333334,24.052515714562624
108,2018-07-14,461.25,10914.666666666666,273.75,76.875,24.038697929391645
108,2018-07-15,213.16666666666666,4977.166666666667,5979.375,35.52777777777778,24.362516603600888
108,2018-07-16,406.25,9716.666666666666,1952.1805416666666,67.70833333333334,23.782697255574615
108,2018-07-17,499.3333333333333,11862.5,0.0,83.22222222222221,23.944147055379933
108,2018-07-18,488.5,11273.166666666666,0.0,81.41666666666667,24.649248214787324
108,2018-07-19,477.9166666666667,11145.166666666666,0.0,79.65277777777777,24.392181713049503
108,2018-07-20,457.4166666666667,10770.833333333334,683.7916666666666,76.23611111111111,24.157262411347517
108,2018-07-21,387.1666666666667,8951.5,2057.375,64.52777777777777,24.602949847015086
108,2018-07-22,453.6666666666667,10713.833333333334,622.125,75.6111111111111,24.086684400748773
108,2018-07-23,380.0,9100.5,2105.75,63.33333333333333,23.75217478893101
108,2018-07-24,426.3333333333333,10417.666666666666,1332.625,71.05555555555556,23.27897588498171
108,2018-07-25,466.6666666666667,11206.333333333334,1380.5833333333333,77.77777777777779,23.687993892342625
108,2018-07-26,544.8333333333334,13085.0,2.7083333333333335,90.80555555555556,23.68508682545748
108,2018-07-27,544.3333333333334,12816.166666666666,131.41666666666666,90.72222222222223,24.159715810326368
108,2018-07-28,535.8333333333334,12571.333333333334,0.0,89.30555555555556,24.245627176468513
108,2018-07-29,319.1666666666667,7732.166666666667,3428.7916666666665,53.19444444444444,23.480176607103083
108,2018-07-30,453.3333333333333,10694.5,1193.125,75.55555555555556,24.112498116892898
108,2018-07-31,523.3333333333334,12315.833333333334,0.0,87.22222222222223,24.17127906714482
108,2018-08-01,541.3333333333334,12708.333333333334,174.625,90.22222222222223,24.230434972677596
108,2018-08-02,549.4166666666666,12677.0,179.70833333333334,91.56944444444444,24.65303414758136
108,2018-08-03,535.0833333333334,13141.166666666666,0.2916666666666667,89.18055555555556,23.161812328518103
108,2018-08-04,494.8333333333333,12487.5,480.875,82.47222222222223,22.540756311867423
108,2018-08-05,383.0833333333333,9752.666666666666,2144.3333333333335,63.84722222222222,22.343690899355163
108,2018-08-06,508.9166666666667,12896.833333333334,0.0,84.81944444444444,22.44649957138488
108,2018-08-07,527.5,13545.166666666666,0.0,87.91666666666667,22.152520579296425
108,2018-08-08,523.8333333333334,13056.666666666666,0.0,87.30555555555556,22.821587524466004
108,2018-08-09,430.0,10717.333333333334,0.0,71.66666666666667,22.822685991540183
108,2018-08-10,441.5,11273.333333333334,16.541666666666668,73.58333333333333,22.27734328799527
108,2018-08-11,515.8333333333334,12528.0,0.0,85.97222222222223,23.421391638285797
108,2018-08-12,500.5,12251.0,0.0,83.41666666666666,23.239007700051697
108,2018-08-13,494.1666666666667,12021.333333333334,0.0,82.36111111111111,23.38330236986099
108,2018-08-14,534.5,12965.666666666666,0.125,89.08333333333334,23.4497326271949
108,2018-08-15,524.3333333333334,12875.666666666666,0.0,87.3888888888889,23.16449202198807
108,2018-08-16,466.8333333333333,11627.5,999.625,77.80555555555554,22.83813039011921
108,2018-08-17,543.8333333333334,13459.166666666666,0.375,90.63888888888889,22.984374548531562
108,2018-08-18,432.0833333333333,10716.0,1779.0,72.01388888888889,22.936114480942308
108,2018-08-19,473.25,11655.5,723.625,78.875,23.096424434816186
108,2018-08-20,464.8333333333333,11444.333333333334,499.0416666666667,77.47222222222221,23.104246157729687
108,2018-08-21,406.9166666666667,10163.833333333334,2089.2083333333335,67.81944444444444,22.773667798129534
108,2018-08-22,513.5833333333334,12566.166666666666,740.2083333333334,85.59722222222223,23.248404003695992
108,2018-08-23,494.5,12000.5,1274.25,82.41666666666667,23.439696957071234
108,2018-08-24,546.6666666666666,13570.666666666666,0.0,91.11111111111111,22.914292264361038
108,2018-08-25,537.5,13401.166666666666,0.0,89.58333333333334,22.81502232392702
108,2018-08-26,531.4166666666666,13264.333333333334,0.0,88.56944444444444,22.789499200026803
108,2018-08-27,534.5833333333334,13365.166666666666,20.541666666666668,89.09722222222223,22.75234024599602
108,2018-08-28,453.1666666666667,12082.0,394.75,75.52777777777779,21.33556576357851
108,2018-08-29,80.25,2195.5,9116.625,13.375,20.79201776360738
108,2018-08-30,34.25,959.0,8337.291666666666,5.708333333333333,20.31547619047619
108,2018-08-31,128.33333333333334,3179.3333333333335,6258.666666666667,21.38888888888889,22.96087579506535
108,2018-09-01,489.9166666666667,12337.833333333334,2.9166666666666665,81.65277777777777,22.58750973743814
108,2018-09-02,521.9166666666666,13013.0,0.0,86.98611111111111,22.814385400923864
108,2018-09-03,159.16666666666666,3922.0,6663.875,26.52777777777778,23.084983568474136
108,2018-09-04,224.66666666666666,5658.0,5988.125,37.44444444444445,22.58711362475944
108,2018-09-05,461.5833333333333,11713.5,406.8333333333333,76.93055555555556,22.41550229317549
108,2018-09-06,520.0833333333334,12812.333333333334,102.54166666666667,86.68055555555556,23.090309033830252
108,2018-09-07,520.9166666666666,12618.0,1.0416666666666667,86.81944444444444,23.483496900371605
108,2018-09-08,500.1666666666667,11862.5,0.0,83.36111111111111,23.984107247394913
108,2018-09-09,449.5833333333333,10503.666666666666,0.0,74.93055555555556,24.347496376926575
108,2018-09-10,497.75,11483.0,0.0,82.95833333333333,24.65704011727481
108,2018-09-11,533.75,12541.666666666666,691.875,88.95833333333333,24.208488372093022
108,2018-09-12,364.4166666666667,8982.0,3179.4583333333335,60.736111111111114,23.078640305301963
108,2018-09-13,452.6666666666667,11310.0,3048.7916666666665,75.44444444444444,22.766745259848705
108,2018-09-14,547.6666666666666,13812.0,762.625,91.27777777777779,22.55510103935386
108,2018-09-15,528.5,13764.0,909.3333333333334,88.08333333333334,21.841646081565436
108,2018-09-16,496.8333333333333,13005.666666666666,351.7083333333333,82.80555555555556,21.730171036556715
108,2018-09-17,499.6666666666667,12566.0,564.9583333333334,83.27777777777777,22.618737510389586
108,2018-09-18,498.0,12652.333333333334,243.5,83.0,22.389467028479597
108,2018-09-19,344.8333333333333,8490.666666666666,3361.8333333333335,57.47222222222222,23.10215465347571
108,2018-09-20,516.1666666666666,12806.0,117.95833333333333,86.02777777777779,22.92775304978569
108,2018-09-21,524.8333333333334,13230.666666666666,250.58333333333334,87.47222222222221,22.56444833551681
108,2018-09-22,329.8333333333333,7863.333333333333,2329.75,54.97222222222222,23.860134944185386
108,2018-09-23,519.75,12638.0,233.54166666666666,86.625,23.3938222028802
108,2018-09-24,522.6666666666666,12643.0,542.2083333333334,87.1111111111111,23.515797059418038
108,2018-09-25,502.6666666666667,12208.666666666666,246.25,83.77777777777777,23.420539143413606
108,2018-09-26,78.58333333333333,1971.6666666666667,6158.375,13.097222222222221,22.67159058889828
108,2018-09-27,0.0,0.0,5745.041666666667,0.0,0.0
108,2018-09-28,0.0,0.0,4734.666666666667,0.0,0.0
108,2018-09-29,0.0,0.0,3917.7916666666665,0.0,0.0
108,2018-09-30,0.0,0.0,3509.5833333333335,0.0,0.0
108,2018-10-01,0.0,0.0,3003.375,0.0,0.0
108,2018-10-02,0.0,0.0,2720.625,0.0,0.0
108,2018-10-03,0.0,0.0,2504.75,0.0,0.0
108,2018-10-04,0.0,0.0,2194.2916666666665,0.0,0.0
108,2018-10-05,0.0,0.0,2004.2916666666667,0.0,0.0
108,2018-10-06,0.0,20.0,2790.9583333333335,0.0,0.0
108,2018-10-07,0.0,0.0,4302.958333333333,0.0,0.0
108,2018-10-08,42.5,1328.0,3414.375,7.083333333333333,18.20438002008032
108,2018-10-09,195.91666666666666,5324.777791666666,1283.125,32.65277777777777,20.9293110277703
108,2018-10-10,316.0,8132.333333333333,935.7916666666666,52.666666666666664,22.103291388285445
108,2018-10-11,379.3333333333333,9451.777791666666,1081.3333333333333,63.22222222222222,22.82929721799941
108,2018-10-12,399.75,8814.0,1670.9166666666667,66.625,25.79885693215339
108,2018-10-13,383.75,7289.666666666667,792.0833333333334,63.95833333333333,29.94509922721661
108,2018-10-14,403.3333333333333,8151.958333333333,1079.2083333333333,67.22222222222223,28.14408943999482
108,2018-10-15,196.41666666666666,6391.708333333333,4481.375,32.73611111111111,17.480201128632366
108,2018-10-16,342.8333333333333,8825.0,2819.7083333333335,57.138888888888886,22.09802014479068
108,2018-10-17,309.5,7016.0,3151.0833333333335,51.583333333333336,25.093203629798555
108,2018-10-18,387.4166666666667,8891.666666666666,1599.75,64.56944444444444,24.784500156201183
108,2018-10-19,560.5,13580.0,0.0,93.41666666666667,23.47798846342661
108,2018-10-20,503.6666666666667,12408.333333333334,0.0,83.94444444444444,23.089514215357063
108,2018-10-21,512.9166666666666,12355.875,0.0,85.48611111111111,23.613390166396325
108,2018-10-22,478.3333333333333,11537.0,0.0,79.72222222222223,23.584289195149903
108,2018-10-23,521.5,12704.333333333334,0.0,86.91666666666666,23.35003148531997
108,2018-10-24,587.2916666666666,13986.458333333334,290.0416666666667,97.88194444444444,23.885323105186067
108,2018-10-25,599.75,14295.5,2519.125,99.95833333333334,23.864698098469216
108,2018-10-26,599.7083333333334,14452.416666666666,1894.9583333333333,99.95138888888889,23.603947917207233
108,2018-10-27,599.75,14384.75,956.7083333333334,99.95833333333334,23.7166298800234
108,2018-10-28,596.0416666666666,14263.458333333334,183.16666666666666,99.34027777777777,23.77041809441181
108,2018-10-29,572.6666666666666,13817.791666666666,20.958333333333332,95.44444444444444,23.574815480444393
108,2018-10-30,530.1666666666666,12871.291666666666,68.5,88.36111111111111,23.430163812014893
108,2018-10-31,551.1666666666666,13475.625,0.25,91.86111111111111,23.265857592669892
108,2018-11-01,582.3333333333334,13959.833333333334,0.0,97.05555555555556,23.728837100092722
108,2018-11-02,567.25,13671.0,4.125,94.54166666666667,23.602568088167164
108,2018-11-03,371.375,9131.916666666666,4185.055583333334,61.895833333333336,23.133202686548092
108,2018-11-04,227.20833333333334,5821.777791666667,7372.486125,37.86805555555556,22.200035493644467
108,2018-11-05,87.41666666666667,2067.875,10738.319416666667,14.569444444444443,24.046672980179597
108,2018-11-06,262.125,5753.0,6105.736124999999,43.6875,25.917858074048322
108,2018-11-07,495.5833333333333,11849.666666666666,969.75,82.59722222222223,23.790063246035984
108,2018-11-08,594.2916666666666,14218.208333333334,29.166666666666668,99.0486111111111,23.776055449243
108,2018-11-09,599.1666666666666,14255.5,83.875,99.86111111111111,23.90838428832536
108,2018-11-10,598.1666666666666,14287.5,1.4583333333333333,99.69444444444444,23.815022844366677
108,2018-11-11,594.2083333333334,14227.625,3.4166666666666665,99.03472222222223,23.756987335865574
108,2018-11-12,321.0833333333333,7696.208333333333,4210.361083333333,53.51388888888889,23.731543490932584
108,2018-11-13,270.625,6334.958333333333,7000.138875,45.104166666666664,24.300163116042594
108,2018-11-14,599.75,14232.875,120.16666666666667,99.95833333333334,23.969703356958213
108,2018-11-15,599.7083333333334,14234.666666666666,80.375,99.95138888888889,23.96502132899338
108,2018-11-16,478.7916666666667,11301.833333333334,1085.7916666666667,79.7986111111111,24.09809556463307
108,2018-11-17,574.125,13721.916666666666,0.0,95.6875,23.799986943029094
108,2018-11-18,378.6666666666667,9105.25,2779.5833333333335,63.11111111111111,23.656486337247433
108,2018-11-19,540.3333333333334,13171.291666666666,0.0,90.05555555555556,23.335570943961667
108,2018-11-20,596.0833333333334,14358.375,38.958333333333336,99.34722222222221,23.614933406074464
108,2018-11-21,599.4583333333334,14328.375,74.375,99.90972222222221,23.798363871998355
108,2018-11-22,597.875,14370.708333333334,11.583333333333334,99.64583333333333,23.66558566760511
108,2018-11-23,599.3333333333334,14356.0,17.041666666666668,99.8888888888889,23.747616172873904
108,2018-11-24,586.3333333333334,14156.833333333334,0.0,97.72222222222223,23.559360811229755
108,2018-11-25,565.0,13731.958333333334,9.0,94.16666666666667,23.40458844483823
108,2018-11-26,594.4166666666666,14298.75,79.58333333333333,99.06944444444444,23.647102990743168
108,2018-11-27,507.125,12350.541666666666,51.708333333333336,84.52083333333333,23.35683826282923
108,2018-11-28,532.8333333333334,12981.416666666666,0.0,88.80555555555556,23.34824995559892
108,2018-11-29,552.0833333333334,13286.666666666666,0.0,92.01388888888889,23.635981142331495
108,2018-11-30,549.6666666666666,13170.708333333334,0.0,91.61111111111111,23.739704373446546
108,2018-12-01,576.75,13769.0,0.0,96.125,23.82704807901808
108,2018-12-02,489.7083333333333,11760.583333333334,862.7222083333332,81.61805555555556,23.686106013259923
108,2018-12-03,527.375,12622.958333333334,0.0,87.89583333333333,23.765306930823797
108,2018-12-04,533.5416666666666,12859.916666666666,0.0,88.92361111111111,23.600175070254906
108,2018-12-05,539.875,13023.791666666666,0.0,89.97916666666667,23.579837860838012
108,2018-12-06,564.1666666666666,13512.583333333334,0.0,94.02777777777777,23.749478366872033
108,2018-12-07,555.625,13340.416666666666,0.0,92.60416666666667,23.691765312177903
108,2018-12-08,560.1666666666666,13451.958333333334,0.0,93.3611111111111,23.687366874505052
108,2018-12-09,554.9583333333334,13377.458333333334,0.0,92.49305555555556,23.59781587392556
108,2018-12-10,574.375,13870.791666666666,0.0,95.72916666666667,23.554794397099418
108,2018-12-11,560.7916666666666,13505.041666666666,0.0,93.46527777777777,23.620585624915794
108,2018-12-12,584.8333333333334,14060.666666666666,0.0,97.47222222222223,23.65980947639593
108,2018-12-13,564.2083333333334,13273.875,808.3333333333334,94.03472222222223,24.17835838776879
108,2018-12-14,597.25,14108.166666666666,1.6666666666666667,99.54166666666666,24.080783588701575
108,2018-12-15,566.7083333333334,13555.625,8.625,94.45138888888889,23.780724996285876
108,2018-12-16,538.1666666666666,12968.291666666666,0.0,89.69444444444444,23.605818465337997
108,2018-12-17,533.75,12778.166666666666,0.0,88.95833333333333,23.76043446503802
108,2018-12-18,536.4583333333334,12793.291666666666,0.0,89.40972222222221,23.852765175325178
108,2018-12-19,529.5833333333334,12438.166666666666,0.0,88.26388888888889,24.21937740913943
108,2018-12-20,508.5,11424.166666666666,0.0,84.75,25.319286600043768
108,2018-12-21,531.25,11961.041666666666,0.0,88.54166666666666,25.264748401929875
108,2018-12-22,511.8333333333333,11199.458333333334,0.0,85.30555555555556,25.99660201820277
108,2018-12-23,437.875,9530.125,627.7083333333334,72.97916666666666,26.135847728475053
108,2018-12-24,435.7083333333333,9749.5,0.125,72.61805555555556,25.421347106119402
108,2018-12-25,433.8333333333333,10158.166666666666,0.0,72.30555555555556,24.293641678561855
108,2018-12-26,484.6666666666667,11407.708333333334,0.0,80.77777777777779,24.167391688125107
108,2018-12-27,522.1666666666666,12319.791666666666,0.0,87.02777777777779,24.109645162199485
108,2018-12-28,547.4166666666666,12983.916666666666,0.0,91.2361111111111,23.982659101751956
108,2018-12-29,555.375,13002.666666666666,0.0,92.5625,24.296232503589007
108,2018-12-30,404.3333333333333,9232.458333333334,3179.638916666667,67.38888888888889,24.911921556946584
108,2018-12-31,555.5,12503.333333333334,0.0,92.58333333333333,25.27221407624633
108,2019-01-01,451.1666666666667,10242.25,1373.2777916666666,75.19444444444444,25.056861420965987
108,2019-01-02,566.9166666666666,13532.541666666666,0.0,94.48611111111111,23.830046503130824
108,2019-01-03,586.5833333333334,14090.125,0.0,97.76388888888889,23.68099309110301
108,2019-01-04,589.375,14224.25,0.0,98.22916666666667,23.569337281989093
108,2019-01-05,579.0833333333334,14020.541666666666,0.0,96.51388888888889,23.494235145059974
108,2019-01-06,580.1666666666666,14051.708333333334,0.0,96.69444444444444,23.485979858123223
108,2019-01-07,575.5416666666666,13998.625,0.0,95.9236111111111,23.387102999203297
108,2019-01-08,575.4166666666666,14059.875,0.0,95.90277777777779,23.2801629143613
108,2019-01-09,561.7916666666666,13563.25,0.0,93.63194444444444,23.56115432428724
108,2019-01-10,567.7916666666666,13585.916666666666,0.0,94.63194444444444,23.77306105382821
108,2019-01-11,558.75,13233.666666666666,255.95833333333334,93.125,24.017200448351424
108,2019-01-12,544.5833333333334,12637.5,0.041666666666666664,90.76388888888889,24.51253434443345
108,2019-01-13,542.3333333333334,13016.458333333334,0.0,90.38888888888889,23.700554319584715
108,2019-01-14,516.2083333333334,12095.791666666666,245.75,86.03472222222223,24.27592298515209
108,2019-01-15,490.5833333333333,11398.041666666666,0.041666666666666664,81.76388888888889,24.483166577104498
108,2019-01-16,507.7083333333333,12366.625,0.0,84.61805555555556,23.3532935308632
108,2019-01-17,564.4166666666666,13747.0,0.0,94.06944444444446,23.354842066551896
108,2019-01-18,578.75,14034.333333333334,0.0,96.45833333333333,23.45763662921882
108,2019-01-19,587.5,14250.916666666666,0.0,97.91666666666666,23.450392080041635
108,2019-01-20,570.875,13815.0,0.0,95.14583333333333,23.505807395343226
108,2019-01-21,547.125,13314.416666666666,0.0,91.1875,23.374883428363987
108,2019-01-22,494.3333333333333,12332.5,0.0,82.38888888888889,22.800995562763244
108,2019-01-23,344.1666666666667,8369.416666666666,133.875,57.36111111111111,23.391531335981867
108,2019-01-24,499.625,12253.708333333334,199.61112500000002,83.27083333333334,23.1932527228152
108,2019-01-25,560.6666666666666,13604.625,0.0,93.44444444444444,23.442460846137898
108,2019-01-26,516.4166666666666,12438.375,1423.6666666666667,86.06944444444444,23.61683209333123
108,2019-01-27,502.125,12152.541666666666,271.36112499999996,83.6875,23.503349779367138
108,2019-01-28,406.0,9772.541666666666,1240.8333333333333,67.66666666666666,23.632166657428762
108,2019-01-29,564.625,13728.375,0.0,94.10416666666667,23.39515935668521
108,2019-01-30,545.4166666666666,13383.083333333334,0.0,90.90277777777777,23.182339437639975
108,2019-01-31,505.0833333333333,12365.333333333334,0.041666666666666664,84.18055555555556,23.234977041549854
108,2019-02-01,387.625,9615.583333333334,0.08333333333333333,64.60416666666666,22.930904261311934
108,2019-02-02,476.5416666666667,11603.458333333334,124.75,79.42361111111111,23.361378731676023
108,2019-02-03,503.5833333333333,12391.333333333334,0.0,83.93055555555556,23.117365856064275
108,2019-02-04,493.0,12165.291666666666,964.9583333333334,82.16666666666667,23.052043552867275
108,2019-02-05,384.75,9118.5,3383.4166666666665,64.125,24.00160388221747
108,2019-02-06,489.875,11944.833333333334,235.66666666666666,81.64583333333333,23.32868290334733
108,2019-02-07,496.8333333333333,11751.791666666666,577.388875,82.80555555555556,24.048704157403897
108,2019-02-08,524.75,12447.875,229.25,87.45833333333334,23.979618341818718
108,2019-02-09,351.875,8493.125,194.29166666666666,58.64583333333333,23.567088576544755
108,2019-02-10,295.4166666666667,7068.75,213.625,49.236111111111114,23.772639748501817
108,2019-02-11,387.625,9512.75,972.0,64.60416666666666,23.178788555710316
108,2019-02-12,385.0416666666667,9727.208333333334,232.375,64.1736111111111,22.516690011836786
108,2019-02-13,426.5416666666667,9923.625,1821.0694583333334,71.09027777777777,24.449847515958695
108,2019-02-14,375.125,8184.458333333333,2471.7083333333335,62.520833333333336,26.07180530171514
108,2019-02-15,487.0416666666667,10597.125,0.125,81.17361111111111,26.14346199768543
108,2019-02-16,445.125,9933.958333333334,160.33333333333334,74.1875,25.488524211983304
108,2019-02-17,485.1666666666667,10732.416666666666,4.333333333333333,80.8611111111111,25.714522720625727
108,2019-02-18,474.125,10546.833333333334,4.333333333333333,79.02083333333333,25.571476825587457
108,2019-02-19,411.125,9126.666666666666,1592.27775,68.52083333333333,25.623988769174577
108,2019-02-20,344.2916666666667,7509.666666666667,3482.3333333333335,57.38194444444444,26.078997255389353
108,2019-02-21,488.5,10714.75,5.541666666666667,81.41666666666667,25.933883976138812
108,2019-02-22,461.125,10344.083333333334,0.0,76.85416666666667,25.357807200573596
108,2019-02-23,499.6666666666667,10986.875,13.166666666666666,83.27777777777777,25.86969047664195
108,2019-02-24,499.6666666666667,10945.208333333334,28.5,83.27777777777777,25.96817227223988
108,2019-02-25,151.125,3335.75,403.7916666666667,25.1875,25.770797421869148
108,2019-02-26,485.1666666666667,11091.833333333334,11.583333333333334,80.8611111111111,24.881276514753097
108,2019-02-27,526.2083333333334,12268.25,29.833333333333332,87.70138888888889,24.398332303122107
108,2019-02-28,492.375,11780.083333333334,19.583333333333332,82.0625,23.775664787317577
108,2019-03-01,420.25,10287.75,2972.25,70.04166666666667,23.236588013252003
108,2019-03-02,312.25,7364.5,3898.027791666667,52.041666666666664,24.118162581754813
108,2019-03-03,316.6666666666667,7420.166666666667,4883.208333333333,52.77777777777778,24.27580991741725
108,2019-03-04,420.4166666666667,10038.083333333334,1837.3194166666665,70.06944444444444,23.823971763091116
108,2019-03-05,534.4583333333334,12758.958333333334,0.0,89.07638888888889,23.827784944129668
108,2019-03-06,538.9166666666666,12919.166666666666,0.0,89.81944444444444,23.72860199101249
108,2019-03-07,528.9583333333334,12653.541666666666,158.77779166666667,88.15972222222223,23.77904462408965
108,2019-03-08,544.125,13220.041666666666,0.0,90.6875,23.41266732013578
108,2019-03-09,542.625,13206.708333333334,0.0,90.4375,23.371697148860584
108,2019-03-10,534.25,12893.444458333333,0.20833333333333334,89.04166666666666,23.570056032382887
108,2019-03-11,496.125,12038.458333333334,0.0,82.6875,23.44257293465733
108,2019-03-12,545.3333333333334,13047.333333333334,0.0,90.88888888888889,23.77526271864834
108,2019-03-13,561.0,13417.166666666666,218.16666666666666,93.5,23.78411984646535
108,2019-03-14,504.7083333333333,12198.75,1381.7083333333333,84.11805555555556,23.534782138424927
108,2019-03-15,553.625,13097.75,0.0,92.27083333333333,24.043851361238886
108,2019-03-16,517.7083333333334,12229.375,0.0,86.28472222222221,24.080523897946087
108,2019-03-17,488.7916666666667,11795.833333333334,0.0,81.46527777777777,23.571119156952783
108,2019-03-18,527.7083333333334,12461.25,0.0,87.95138888888889,24.088922883160016
108,2019-03-19,546.0,12922.458333333334,0.0,91.0,24.034358787511405
108,2019-03-20,525.7916666666666,12598.458333333334,0.0,87.63194444444444,23.740033778383378
108,2019-03-21,522.5833333333334,12099.208333333334,0.0,87.09722222222223,24.56878262237084
108,2019-03-22,549.5416666666666,13196.208333333334,0.0,91.59027777777777,23.688442176677434
108,2019-03-23,520.625,12510.375,0.0,86.77083333333333,23.672260357236826
108,2019-03-24,530.3333333333334,12770.666666666666,0.0,88.38888888888889,23.622202791118532
108,2019-03-25,499.0416666666667,12178.333333333334,0.0,83.17361111111111,23.30955533506683
108,2019-03-26,530.4583333333334,12828.916666666666,0.0,88.40972222222221,23.520488111709444
108,2019-03-27,547.0,13254.25,2.2083333333333335,91.16666666666666,23.475627314509182
108,2019-03-28,532.0416666666666,13175.541666666666,0.0,88.6736111111111,22.970063954781534
108,2019-03-29,539.75,12789.125,0.0,89.95833333333333,24.006942747581768
108,2019-03-30,523.2916666666666,12580.958333333334,0.0,87.21527777777777,23.66002137268734
108,2019-03-31,519.6666666666666,12153.416666666666,0.0,86.61111111111111,24.32268475028741
108,2019-04-01,500.9166666666667,12188.75,0.0,83.48611111111111,23.37713852710263
108,2019-04-02,532.5833333333334,12925.458333333334,0.0,88.76388888888889,23.43832961006111
108,2019-04-03,526.4583333333334,12727.666666666666,0.0,87.74305555555556,23.528825546272774
108,2019-04-04,498.2916666666667,12115.666666666666,0.0,83.04861111111111,23.394908222595166
108,2019-04-05,430.2083333333333,10136.125,2663.2916666666665,71.70138888888889,24.143036937466515
108,2019-04-06,414.8333333333333,10060.833333333334,1867.2916666666667,69.1388888888889,23.45442171236092
108,2019-04-07,533.4166666666666,12724.958333333334,103.625,88.90277777777777,23.844885979761994
108,2019-04-08,546.75,13378.291666666666,0.0,91.125,23.247334768078883
108,2019-04-09,537.5416666666666,13100.416666666666,0.0,89.59027777777779,23.340602504161232
108,2019-04-10,448.4166666666667,10940.416666666666,2230.625,74.73611111111111,23.314865877035963
108,2019-04-11,503.2916666666667,12453.041666666666,0.0,83.88194444444444,22.989489961734026
108,2019-04-12,533.125,13243.125,0.0,88.85416666666667,22.899373888967546
108,2019-04-13,517.3333333333334,12633.0,420.38887500000004,86.22222222222223,23.29426458041989
108,2019-04-14,270.8333333333333,6618.458333333333,5975.027791666667,45.13888888888889,23.27717725468964
108,2019-04-15,355.125,8286.791666666666,4260.013875,59.18750000000001,24.376977921692657
108,2019-04-16,500.625,11980.666666666666,1.2916666666666667,83.4375,23.769310625452118
108,2019-04-17,498.625,12310.625,0.0,83.10416666666667,23.039814861823288
108,2019-04-18,540.0833333333334,13375.333333333334,0.0,90.0138888888889,22.96895300636329
108,2019-04-19,535.0416666666666,13173.833333333334,0.0,89.1736111111111,23.102579713995336
108,2019-04-20,553.5,13259.25,0.0,92.25,23.74563040895978
108,2019-04-21,542.2083333333334,13206.833333333334,65.91666666666667,90.36805555555556,23.35352963322859
108,2019-04-22,470.6666666666667,11842.0,620.3333333333334,78.44444444444446,22.60858713805851
108,2019-04-23,571.2083333333334,14124.0,0.0,95.2013888888889,23.004980195254728
108,2019-04-24,538.25,13231.833333333334,9.0,89.70833333333333,23.139238074844755
108,2019-04-25,517.1666666666666,12334.083333333334,904.1666666666666,86.19444444444444,23.851114909678913
108,2019-04-26,435.0,10861.625,2041.0,72.5,22.781351777473446
108,2019-04-27,444.9583333333333,11002.583333333334,867.5,74.15972222222223,23.004336734049833
108,2019-04-28,423.0833333333333,10450.416666666666,1582.25,70.51388888888889,23.029120316840103
108,2019-04-29,493.3333333333333,12309.458333333334,202.54166666666666,82.22222222222221,22.79746491236978
108,2019-04-30,548.5,13551.75,0.0,91.41666666666667,23.023231931915312
108,2019-05-01,560.5416666666666,14095.041666666666,0.041666666666666664,93.42361111111111,22.62176957421
108,2019-05-02,569.6666666666666,14373.125,8.5,94.94444444444444,22.545228604697233
108,2019-05-03,453.125,11327.5,137.75,75.52083333333334,22.754588758920033
108,2019-05-04,467.5416666666667,11770.333333333334,157.75,77.92361111111111,22.595221153936926
108,2019-05-05,499.1666666666667,12293.291666666666,0.0,83.19444444444444,23.097364529209134
108,2019-05-06,467.2083333333333,11723.25,1073.5416666666667,77.86805555555556,22.669794946888544
108,2019-05-07,545.125,13406.208333333334,12.625,90.85416666666667,23.129975539939515
108,2019-05-08,138.04166666666666,3407.25,8499.611125000001,23.006944444444443,23.045770456787405
108,2019-05-09,400.4583333333333,10038.791666666666,2042.75,66.74305555555556,22.691381211494853
108,2019-05-10,544.1666666666666,13661.666666666666,31.125,90.69444444444444,22.657567809361147
108,2019-05-11,514.9583333333334,12739.208333333334,4.041666666666667,85.8263888888889,22.994008545359197
108,2019-05-12,516.7916666666666,12564.875,0.0,86.13194444444444,23.39604066008527
108,2019-05-13,470.0416666666667,11408.125,589.125,78.34027777777777,23.437275455480684
108,2019-05-14,511.8333333333333,12377.916666666666,0.0,85.30555555555556,23.52155608666869
108,2019-05-15,475.875,11847.458333333334,0.0,79.3125,22.848239249628087
108,2019-05-16,497.0833333333333,12539.291666666666,0.0,82.84722222222223,22.54972425564531
108,2019-05-17,500.8333333333333,13360.916666666666,0.0,83.47222222222223,21.322690766809497
108,2019-05-18,511.25,13430.208333333334,0.0,85.20833333333333,21.65387419529977
108,2019-05-19,461.2916666666667,12560.708333333334,747.375,76.88194444444446,20.89038845783423
108,2019-05-20,484.875,12623.666666666666,0.125,80.8125,21.848886681101636
108,2019-05-21,485.8333333333333,12502.25,95.625,80.97222222222223,22.10467671374708
108,2019-05-22,458.875,11987.291666666666,424.5416666666667,76.47916666666667,21.77500999322199
108,2019-05-23,490.3333333333333,12690.625,4.791666666666667,81.72222222222221,21.978266984048812
108,2019-05-24,499.7083333333333,12853.791666666666,44.083333333333336,83.28472222222221,22.114156220656895
108,2019-05-25,467.0416666666667,12233.041666666666,703.625,77.84027777777777,21.71731898694224
108,2019-05-26,487.375,12742.583333333334,357.75,81.22916666666666,21.75658880002093
108,2019-05-27,381.0,10057.166666666666,2262.7083333333335,63.5,21.54935949488756
108,2019-05-28,449.7916666666667,11936.25,470.875,74.96527777777777,21.435249182578744
108,2019-05-29,430.5,11315.5,993.4583333333334,71.75,21.641354778843176
108,2019-05-30,489.625,13071.541666666666,263.4166666666667,81.60416666666667,21.306975713780258
108,2019-05-31,499.75,13885.208333333334,81.58333333333333,83.29166666666666,20.473186394394514
108,2019-06-01,485.2916666666667,12624.0,6.5,80.88194444444444,21.867084631565973
108,2019-06-02,478.9583333333333,12194.125,43.083333333333336,79.82638888888889,22.342518653677715
108,2019-06-03,491.75,12268.958333333334,97.625,81.95833333333333,22.799310590752402
108,2019-06-04,482.625,12399.291666666666,59.0,80.4375,22.141037962518016
108,2019-06-05,498.0416666666667,13474.416666666666,216.54166666666666,83.00694444444444,21.02522939562422
108,2019-06-06,429.1666666666667,11691.291666666666,227.83333333333334,71.52777777777779,20.88086693205888
108,2019-06-07,478.5416666666667,13116.708333333334,91.5,79.75694444444444,20.75295451200388
108,2019-06-08,444.8333333333333,12671.166666666666,0.0,74.13888888888889,19.969434104550572
108,2019-06-09,192.91666666666666,5360.166666666667,5486.125,32.15277777777778,20.472764632111357
108,2019-06-10,360.75,9135.333333333334,2132.7083333333335,60.12499999999999,22.462959753338684
108,2019-06-11,472.6666666666667,12190.833333333334,1.75,78.77777777777779,22.054977555996082
108,2019-06-12,481.0833333333333,12346.583333333334,0.9166666666666666,80.18055555555556,22.164531573062273
108,2019-06-13,481.9166666666667,12101.625,13.25,80.31944444444444,22.652351555174523
108,2019-06-14,495.2083333333333,11982.041666666666,0.625,82.53472222222223,23.50943309837523
108,2019-06-15,497.25,12307.0,5.458333333333333,82.875,22.98304826521492
108,2019-06-16,428.5416666666667,10177.652791666666,1409.9166666666667,71.42361111111111,23.95137559829286
108,2019-06-17,360.625,6219.902791666667,928.5,60.10416666666667,32.98050270306006
108,2019-06-18,104.0,2839.875,8316.791666666666,17.333333333333336,20.831433308390924
108,2019-06-19,122.5,3145.0833333333335,7027.208333333333,20.416666666666668,22.15587822262261
108,2019-06-20,451.9583333333333,11253.041666666666,543.9583333333334,75.32638888888889,22.846175540193457
108,2019-06-21,446.9583333333333,9036.72225,0.5416666666666666,74.49305555555556,28.134625761139343
108,2019-06-22,447.625,11009.166666666666,0.0,74.60416666666667,23.128364620392095
108,2019-06-23,453.9166666666667,11643.916666666666,0.0,75.65277777777779,22.17492085757704
108,2019-06-24,169.04166666666666,4608.208333333333,4952.583333333333,28.173611111111114,20.866360148406677
108,2019-06-25,276.7083333333333,6770.208333333333,2387.2916666666665,46.11805555555556,23.249051707337088
108,2019-06-26,180.625,4349.833333333333,5537.125,30.104166666666664,23.62056496417487
108,2019-06-27,115.33333333333333,2957.7083333333335,6832.666666666667,19.22222222222222,22.181174426522034
108,2019-06-28,93.875,2457.9166666666665,7491.416666666667,15.645833333333334,21.725402610611965
108,2019-06-29,190.75,4975.916666666667,3796.7083333333335,31.791666666666668,21.806024015675504
108,2019-06-30,249.875,6620.5,1187.625,41.64583333333333,21.469258993530197
108,2019-07-01,171.0,4482.291666666667,3348.625,28.499999999999996,21.701064373692773
108,2019-07-02,31.708333333333332,835.6666666666666,6511.0,5.284722222222222,21.583674046004518
108,2019-07-03,240.5,5982.5,2769.9166666666665,40.08333333333333,22.867432790082184
108,2019-07-04,246.70833333333334,6130.083333333333,3076.9166666666665,41.11805555555556,22.892987905729033
108,2019-07-05,233.79166666666666,6041.666666666667,3834.25,38.96527777777778,22.011888505747127
108,2019-07-06,51.166666666666664,1292.4166666666667,3234.3333333333335,8.527777777777777,22.52006361897393
108,2019-07-07,276.1666666666667,6957.291666666667,251.08333333333334,46.02777777777778,22.579591755252782
108,2019-07-08,250.41666666666666,6668.25,2721.3333333333335,41.736111111111114,21.36172867277355
108,2019-07-09,0.9166666666666666,542.0,7640.416666666667,0.1527777777777778,0.9620489954899549
108,2019-07-10,0.0,0.0,7999.875,0.0,0.0
108,2019-07-11,158.83333333333334,3909.375,4738.125,26.472222222222225,23.111032951416643
108,2019-07-12,393.5,9489.0,0.0,65.58333333333334,23.58898900481259
108,2019-07-13,395.5833333333333,10138.875,0.0,65.93055555555556,22.193881087508338
108,2019-07-14,410.6666666666667,10594.583333333334,0.0,68.44444444444444,22.049086928592963
108,2019-07-15,453.5833333333333,11471.416666666666,0.4583333333333333,75.59722222222223,22.491844463654832
108,2019-07-16,462.375,11980.666666666666,0.0,77.0625,21.953228465305212
108,2019-07-17,485.375,12185.583333333334,20.75,80.89583333333333,22.65771540139646
108,2019-07-18,446.25,11608.0,0.0,74.375,21.867838990351483
108,2019-07-19,449.7916666666667,11546.375,0.125,74.96527777777777,22.159031995371322
108,2019-07-20,495.7083333333333,10873.666666666666,1.8333333333333333,82.61805555555556,25.931953981586503
108,2019-07-21,460.6666666666667,10434.791666666666,0.0,76.77777777777777,25.112389775124615
108,2019-07-22,403.0,9189.791666666666,18.708333333333332,67.16666666666666,24.945052254539686
108,2019-07-23,357.5,8399.583333333334,0.0,59.583333333333336,24.21047671015427
108,2019-07-24,386.5833333333333,8801.208333333334,0.0,64.43055555555556,24.98537448298608
108,2019-07-25,399.4166666666667,9082.833333333334,0.0,66.56944444444444,25.014387642133208
108,2019-07-26,422.5833333333333,9539.833333333334,2985.7916666666665,70.43055555555556,25.19745132980427
108,2019-07-27,406.2083333333333,8898.166666666666,3482.8333333333335,67.70138888888889,25.967690754025487
108,2019-07-28,435.0416666666667,10108.416666666666,3152.0833333333335,72.50694444444444,24.481203095330354
108,2019-07-29,411.7083333333333,9741.291666666666,3672.1805416666666,68.61805555555556,24.04131111405771
108,2019-07-30,340.7916666666667,8217.5,3215.8333333333335,56.79861111111111,23.59034496163337
108,2019-07-31,404.7916666666667,10632.541666666666,4525.666666666667,67.46527777777777,21.656063082021518
108,2019-08-01,438.5833333333333,11585.708333333334,4677.541666666667,73.09722222222223,21.533497328485407
108,2019-08-02,417.0416666666667,11438.583333333334,4822.833333333333,69.50694444444444,20.739211707937798
108,2019-08-03,419.1666666666667,11697.875,5017.125,69.86111111111111,20.38284493741147
108,2019-08-04,446.5833333333333,11887.416666666666,927.2083333333334,74.43055555555556,21.369780603672886
108,2019-08-05,434.7083333333333,12129.958333333334,0.0,72.45138888888889,20.385609206773402
108,2019-08-06,447.9583333333333,12353.083333333334,15.958333333333334,74.65972222222223,20.627532824688394
108,2019-08-07,496.625,13127.041666666666,4.583333333333333,82.77083333333334,21.520222251141885
108,2019-08-08,421.5416666666667,11388.875,0.0,70.25694444444444,21.054489700597195
108,2019-08-09,406.0833333333333,11350.75,9.583333333333334,67.68055555555556,20.350526274573145
108,2019-08-10,466.9166666666667,12271.333333333334,37.958333333333336,77.81944444444444,21.643757583165826
108,2019-08-11,445.0416666666667,11738.0,63.291666666666664,74.17361111111111,21.567092751935785
108,2019-08-12,450.2083333333333,11813.375,62.791666666666664,75.03472222222223,21.67826780614722
108,2019-08-13,456.8333333333333,12705.333333333334,29.5,76.13888888888889,20.452987809144016
108,2019-08-14,500.3333333333333,13697.833333333334,57.291666666666664,83.38888888888889,20.777466833765274
108,2019-08-15,457.8333333333333,11981.166666666666,301.5833333333333,76.30555555555556,21.736686280783264
108,2019-08-16,465.5,12586.541666666666,38.083333333333336,77.58333333333334,21.037702307689763
108,2019-08-17,460.3333333333333,11954.083333333334,16.333333333333332,76.72222222222223,21.904895351890453
108,2019-08-18,444.0833333333333,11942.5,22.375,74.01388888888889,21.152137557276767
108,2019-08-19,448.25,11441.958333333334,78.75,74.70833333333333,22.284606728888924
108,2019-08-20,468.7083333333333,12432.666666666666,28.625,78.11805555555556,21.444870256671493
108,2019-08-21,410.2083333333333,11368.291666666666,232.54166666666666,68.36805555555556,20.525526653691983
108,2019-08-22,421.25,11189.916666666666,39.208333333333336,70.20833333333333,21.414014849678654
108,2019-08-23,398.2083333333333,10777.833333333334,9.5,66.36805555555556,21.016670661491435
108,2019-08-24,373.5416666666667,10145.166666666666,27.916666666666668,62.25694444444444,20.9442543794801
108,2019-08-25,252.70833333333334,7129.291666666667,2072.8333333333335,42.11805555555556,20.163142473636732
108,2019-08-26,423.125,11363.958333333334,379.6666666666667,70.52083333333333,21.17990906924304
108,2019-08-27,424.3333333333333,11530.916666666666,0.0,70.72222222222221,20.93284960962437
108,2019-08-28,464.6666666666667,12920.166666666666,61.208333333333336,77.44444444444444,20.45777703246002
108,2019-08-29,470.125,12942.75,55.5,78.35416666666667,20.661974528854635
108,2019-08-30,453.0833333333333,12526.166666666666,64.625,75.51388888888889,20.57524138359257
108,2019-08-31,443.3333333333333,12093.458333333334,293.7083333333333,73.88888888888889,20.852825620830362
108,2019-09-01,240.625,6909.708333333333,2675.125,40.10416666666667,19.809160420422955
108,2019-09-02,404.6666666666667,10990.166666666666,721.0,67.44444444444444,20.944895184078696
108,2019-09-03,443.5416666666667,12004.958333333334,32.958333333333336,73.92361111111111,21.016423190880616
108,2019-09-04,459.875,12627.333333333334,14.416666666666666,76.64583333333333,20.716347803706242
108,2019-09-05,460.4166666666667,12420.958333333334,38.75,76.73611111111111,21.085357521840887
108,2019-09-06,467.2083333333333,12345.291666666666,22.75,77.86805555555556,21.527532988847526
108,2019-09-07,462.4583333333333,12129.916666666666,51.583333333333336,77.07638888888889,21.687017520959426
108,2019-09-08,469.875,12293.0,36.458333333333336,78.3125,21.742500813471082
108,2019-09-09,447.5833333333333,11790.75,43.458333333333336,74.59722222222223,21.593225150600635
108,2019-09-10,358.6666666666667,9731.333333333334,1780.25,59.77777777777777,20.965426685848694
108,2019-09-11,315.8333333333333,8537.208333333334,1964.5416666666667,52.63888888888889,21.04394326144215
108,2019-09-12,428.9166666666667,10435.375,943.125,71.4861111111111,23.380290331897246
108,2019-09-13,447.5833333333333,10616.333333333334,0.0,74.59722222222223,23.981944749704333
108,2019-09-14,465.1666666666667,11312.75,33.541666666666664,77.52777777777777,23.389742154255643
108,2019-09-15,449.7083333333333,11031.875,60.541666666666664,74.95138888888889,23.188178825247547
108,2019-09-16,467.6666666666667,11597.833333333334,198.08333333333334,77.94444444444444,22.937421261634118
108,2019-09-17,487.75,12199.416666666666,103.08333333333333,81.29166666666666,22.74276433982499
108,2019-09-18,244.54166666666666,7006.041666666667,2648.2083333333335,40.75694444444444,19.854785056548412
108,2019-09-19,421.2083333333333,11412.875,408.0,70.2013888888889,20.99360067272951
108,2019-09-20,462.25,12269.583333333334,4.25,77.04166666666666,21.43049207049954
108,2019-09-21,484.4166666666667,12798.916666666666,10.875,80.73611111111111,21.529349272182323
108,2019-09-22,464.375,12338.791666666666,43.75,77.39583333333333,21.408253441888892
108,2019-09-23,430.1666666666667,11223.333333333334,788.2083333333334,71.69444444444444,21.802180477180478
108,2019-09-24,465.9583333333333,11925.833333333334,34.833333333333336,77.65972222222223,22.22508268697738
108,2019-09-25,434.2916666666667,10936.791666666666,177.375,72.38194444444444,22.587938393470562
108,2019-09-26,457.25,11847.125,0.2916666666666667,76.20833333333333,21.954612757666236
108,2019-09-27,473.7083333333333,12188.708333333334,14.708333333333334,78.95138888888889,22.107436071865237
108,2019-09-28,467.7083333333333,12313.083333333334,48.791666666666664,77.95138888888889,21.606943043871578
108,2019-09-29,415.2083333333333,10951.166666666666,5.625,69.20138888888889,21.56704828506349
108,2019-09-30,430.5833333333333,10937.541666666666,0.0,71.7638888888889,22.393528659573356
108,2019-10-01,337.7083333333333,8623.041666666666,2630.75,56.28472222222223,22.277493762673974
108,2019-10-02,280.25,7029.958333333333,3593.75,46.708333333333336,22.67659836770014
108,2019-10-03,473.0,11908.583333333334,0.0,78.83333333333333,22.593633443664583
108,2019-10-04,431.125,10978.166666666666,0.0,71.85416666666666,22.338727246504426
108,2019-10-05,430.375,10963.666666666666,9.166666666666666,71.72916666666667,22.329358715150043
108,2019-10-06,448.5416666666667,11464.0,0.0,74.75694444444444,22.25623267523455
108,2019-10-07,468.5833333333333,12050.125,0.0,78.09722222222221,22.11975555809126
108,2019-10-08,461.6666666666667,11834.416666666666,32.333333333333336,76.94444444444444,22.190480214252688
108,2019-10-09,470.1666666666667,11470.708333333334,29.583333333333332,78.36111111111111,23.315602179948687
108,2019-10-10,488.25,11766.25,5.25,81.375,23.604196324232444
108,2019-10-11,421.75,10613.791666666666,789.6666666666666,70.29166666666666,22.603181395275797
108,2019-10-12,218.16666666666666,5611.0,2685.7916666666665,36.361111111111114,22.11735380898632
108,2019-10-13,362.2916666666667,8789.166666666666,3106.4305416666666,60.38194444444444,23.447453462279952
108,2019-10-14,417.3333333333333,10466.375,0.0,69.55555555555556,22.681502536562192
108,2019-10-15,451.1666666666667,11354.333333333334,1.25,75.19444444444444,22.602704302811457
108,2019-10-16,463.5416666666667,11527.666666666666,0.0,77.25694444444444,22.873488539648577
108,2019-10-17,388.75,9421.916666666666,1669.5277916666666,64.79166666666667,23.470167074993583
108,2019-10-18,333.375,8164.0,1971.6666666666667,55.5625,23.228173995590396
108,2019-10-19,469.9583333333333,11714.875,7.041666666666667,78.32638888888889,22.81953202896128
108,2019-10-20,446.7083333333333,11097.75,1.5,74.45138888888889,22.89676648670026
108,2019-10-21,456.2916666666667,11524.333333333334,13.625,76.04861111111111,22.52224941910354
108,2019-10-22,442.5833333333333,11227.625,0.0,73.76388888888889,22.422921390568156
108,2019-10-23,392.0416666666667,9818.708333333334,828.9166666666666,65.34027777777777,22.71239357405859
108,2019-10-24,373.75,8617.625,2325.7083333333335,62.291666666666664,24.67053954347437
108,2019-10-25,443.75,10315.916666666666,0.0,73.95833333333334,24.468963818048163
108,2019-10-26,443.7083333333333,10303.833333333334,2.25,73.95138888888889,24.495358388733425
108,2019-10-27,308.1666666666667,7673.0,2549.8333333333335,51.361111111111114,22.845754232011238
108,2019-10-28,289.7916666666667,7239.75,1615.125,48.298611111111114,22.769178455364095
108,2019-10-29,432.7083333333333,11001.208333333334,59.041666666666664,72.11805555555556,22.37380805391327
108,2019-10-30,316.9583333333333,8334.833333333334,1592.9583333333333,52.826388888888886,21.631682130549834
108,2019-10-31,323.4166666666667,8566.041666666666,1419.375,53.90277777777778,21.476685231574937
108,2019-11-01,428.7083333333333,10448.458333333334,28.125,71.45138888888889,23.33967198776002
108,2019-11-02,347.5416666666667,8672.791666666666,554.9583333333334,57.92361111111111,22.79465393848258
108,2019-11-03,249.25,6311.916666666667,2637.25,41.541666666666664,22.462544393541318
108,2019-11-04,195.375,5264.291666666667,2793.0833333333335,32.5625,21.11125665846149
108,2019-11-05,358.7083333333333,9339.583333333334,546.736125,59.78472222222222,21.847361885642055
108,2019-11-06,297.6666666666667,7403.416666666667,3316.6805416666666,49.611111111111114,22.870889191551946
108,2019-11-07,464.6666666666667,11414.541666666666,0.0,77.44444444444444,23.156241976912977
108,2019-11-08,427.375,10388.875,0.0,71.22916666666667,23.40052660498209
108,2019-11-09,452.3333333333333,11614.375,0.0,75.3888888888889,22.153777347276783
108,2019-11-10,450.375,11582.541666666666,0.0,75.0625,22.118488313949513
108,2019-11-11,468.0416666666667,11909.375,0.0,78.00694444444444,22.35530423627511
108,2019-11-12,460.0416666666667,11621.166666666666,0.0,76.6736111111111,22.51813800010517
108,2019-11-13,450.3333333333333,10904.416666666666,0.0,75.05555555555556,23.491821611528458
108,2019-11-14,455.9166666666667,10902.291666666666,0.0,75.98611111111111,23.78771410190263
108,2019-11-15,438.2083333333333,10735.458333333334,5.875,73.03472222222223,23.21908382527786
108,2019-11-16,435.0833333333333,11034.25,0.0,72.51388888888889,22.42924555613456
108,2019-11-17,419.2083333333333,10700.583333333334,0.0,69.86805555555556,22.284735904844233
108,2019-11-18,445.125,11211.875,0.0,74.1875,22.58337142538603
108,2019-11-19,419.875,10599.166666666666,500.1666666666667,69.97916666666667,22.533742825693842
108,2019-11-20,394.9583333333333,10148.166666666666,0.0,65.82638888888889,22.13852734757783
108,2019-11-21,371.125,9936.333333333334,0.0,61.854166666666664,21.24609388104264
108,2019-11-22,441.9166666666667,11169.708333333334,0.0,73.65277777777777,22.505236757649346
108,2019-11-23,425.0,10877.25,0.0,70.83333333333334,22.225669784795482
108,2019-11-24,464.625,11759.75,18.041666666666668,77.4375,22.474473309381576
108,2019-11-25,454.0416666666667,11616.875,142.20833333333334,75.67361111111111,22.232660222497202
108,2019-11-26,327.9166666666667,8451.75,2876.472208333333,54.65277777777777,22.06997728938451
108,2019-11-27,79.83333333333333,2023.5833333333333,5016.694458333333,13.305555555555557,22.44131010720806
108,2019-11-28,272.7916666666667,6814.583333333333,3367.097208333333,45.46527777777778,22.77072353001121
108,2019-11-29,407.6666666666667,10426.583333333334,0.0,67.94444444444444,22.24068819816868
108,2019-11-30,426.7083333333333,11023.416666666666,0.5,71.11805555555556,22.01911902188019
108,2019-12-01,369.3333333333333,9533.5,104.04166666666667,61.55555555555555,22.036934086233924
108,2019-12-02,415.2083333333333,7969.875,175.70833333333334,69.20138888888889,29.63463545887204
108,2019-12-03,429.7916666666667,4992.527791666666,14.125,71.63194444444444,48.96914681115348
108,2019-12-04,447.5416666666667,5783.861125,38.25,74.59027777777779,44.014994923578065
108,2019-12-05,480.4583333333333,12075.458333333334,5.375,80.0763888888889,22.632740533198074
108,2019-12-06,464.4166666666667,11823.25,12.541666666666666,77.40277777777777,22.343744787224793
108,2019-12-07,487.5416666666667,11589.708333333334,0.0,81.25694444444444,23.928984527699985
108,2019-12-08,458.0,10902.583333333334,174.11112500000002,76.33333333333333,23.895773937369583
108,2019-12-09,466.6666666666667,11144.833333333334,0.0,77.77777777777779,23.818710214498996
108,2019-12-10,498.0416666666667,11488.875,0.0,83.00694444444444,24.65887229070635
108,2019-12-11,374.625,9095.541666666666,885.9583333333334,62.4375,23.428971611549613
108,2019-12-12,437.8333333333333,11123.291666666666,0.0,72.97222222222223,22.39033209843709
108,2019-12-13,430.7916666666667,10870.666666666666,798.5,71.79861111111111,22.542192418945987
108,2019-12-14,214.625,5400.944458333333,1673.0277916666666,35.770833333333336,22.6045379856287
108,2019-12-15,434.5833333333333,10830.791666666666,0.0,72.43055555555556,22.824322886010435
108,2019-12-16,445.5833333333333,11277.416666666666,0.0,74.26388888888889,22.47524058652124
