ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
108,2019-12-17,292.8333333333333,7223.875,4138.680541666667,48.80555555555556,23.05872694517985
108,2019-12-18,440.5833333333333,11059.958333333334,89.66666666666667,73.43055555555556,22.659984654352474
108,2019-12-19,417.3333333333333,10565.125,0.0,69.55555555555556,22.469503305555886
108,2019-12-20,425.5833333333333,10834.541666666666,0.0,70.93055555555556,22.3439065129915
108,2019-12-21,426.9166666666667,10773.083333333334,13.125,71.15277777777777,22.5417759281749
108,2019-12-22,437.0833333333333,11049.041666666666,56.833333333333336,72.84722222222221,22.502184075793398
108,2019-12-23,433.0,11009.916666666666,54.166666666666664,72.16666666666667,22.371180526646434
108,2019-12-24,461.625,11502.125,1.375,76.9375,22.829493463164415
108,2019-12-25,413.5833333333333,10530.291666666666,0.0,68.93055555555556,22.341260200400693
108,2019-12-26,452.7916666666667,11520.416666666666,0.0,75.46527777777777,22.357090069562492
108,2019-12-27,445.25,11370.166666666666,0.0,74.20833333333333,22.2752268363114
108,2019-12-28,455.25,11508.375,0.0,75.875,22.501993113710665
108,2019-12-29,462.5,11588.416666666666,0.375,77.08333333333334,22.70244712751958
108,2019-12-30,443.125,11149.041666666666,108.5,73.85416666666667,22.60860425223394
108,2019-12-31,449.875,11143.083333333334,0.0,74.97916666666666,22.965268066139686
108,2020-01-01,433.5833333333333,10875.833333333334,0.0,72.2638888888889,22.677494700278395
108,2020-01-02,446.25,11148.291666666666,0.0,74.375,22.769576056122197
108,2020-01-03,446.7916666666667,11053.0,0.0,74.46527777777779,22.99375672265951
108,2020-01-04,440.5416666666667,10786.041666666666,0.0,73.42361111111111,23.233248346950468
108,2020-01-05,419.7916666666667,10382.25,0.0,69.96527777777779,22.999975251564504
108,2020-01-06,444.4166666666667,10818.833333333334,0.0,74.06944444444444,23.36656884342633
108,2020-01-07,434.2916666666667,10604.541666666666,0.0,72.38194444444444,23.295639184992805
108,2020-01-08,441.375,10732.791666666666,0.0,73.5625,23.392684801639838
108,2020-01-09,407.25,10071.708333333334,0.0,67.875,23.000802578178973
108,2020-01-10,439.4583333333333,10726.583333333334,0.0,73.24305555555556,23.304582721535542
108,2020-01-11,413.9583333333333,10444.708333333334,105.29166666666667,68.99305555555556,22.544746209869697
108,2020-01-12,449.7916666666667,10919.666666666666,64.16666666666667,74.96527777777777,23.430797007438162
108,2020-01-13,449.75,11073.583333333334,0.0,74.95833333333334,23.10298157025353
108,2020-01-14,449.7916666666667,10959.833333333334,12.416666666666666,74.96527777777777,23.34492553617502
108,2020-01-15,439.25,10845.333333333334,3.75,73.20833333333333,23.03848429432014
108,2020-01-16,444.5416666666667,10788.875,11.75,74.09027777777779,23.43804317461789
108,2020-01-17,433.5416666666667,10615.083333333334,0.20833333333333334,72.25694444444444,23.232314212218988
108,2020-01-18,446.5833333333333,10873.25,0.16666666666666666,74.43055555555556,23.36297667313003
108,2020-01-19,439.0833333333333,10782.916666666666,0.0,73.18055555555556,23.16304983448613
108,2020-01-20,420.3333333333333,10289.166666666666,348.0,70.05555555555556,23.237995734456412
108,2020-01-21,431.2916666666667,10573.541666666666,0.0,71.88194444444444,23.20254500554975
108,2020-01-22,444.75,10794.708333333334,14.5,74.125,23.436355776171197
108,2020-01-23,315.125,7739.416666666667,1613.7222083333334,52.520833333333336,23.161125946184576
108,2020-01-24,449.375,11178.083333333334,6.916666666666667,74.89583333333333,22.867916756748695
108,2020-01-25,449.7916666666667,11055.833333333334,52.583333333333336,74.96527777777777,23.142216904097886
108,2020-01-26,411.4166666666667,10313.083333333334,449.8333333333333,68.56944444444444,22.6922934998963
108,2020-01-27,393.5,9958.458333333334,930.4166666666666,65.58333333333334,22.476964724292163
108,2020-01-28,371.8333333333333,9164.541666666666,1513.875,61.972222222222214,23.07929868590749
108,2020-01-29,448.0833333333333,11152.0,0.0,74.68055555555554,22.855517943966202
108,2020-01-30,435.8333333333333,10944.75,4.083333333333333,72.63888888888889,22.65163916743441
108,2020-01-31,404.8333333333333,10117.736125000001,623.2083333333334,67.47222222222223,22.76029850941032
108,2020-02-01,449.7916666666667,11297.125,1.2083333333333333,74.96527777777777,22.647929721549115
108,2020-02-02,449.7916666666667,11278.416666666666,14.458333333333334,74.96527777777777,22.685497496447248
108,2020-02-03,432.7083333333333,11155.916666666666,0.0,72.11805555555556,22.063531932482267
108,2020-02-04,449.5833333333333,11246.0,0.0,74.93055555555556,22.740350890193056
108,2020-02-05,433.375,11105.541666666666,0.0,72.22916666666667,22.197759752075726
108,2020-02-06,449.6666666666667,11352.375,0.0,74.94444444444444,22.5314428821184
108,2020-02-07,446.875,11154.208333333334,28.125,74.47916666666666,22.7893713508728
108,2020-02-08,423.7083333333333,10933.166666666666,0.0,70.61805555555556,22.04479552533829
108,2020-02-09,449.7916666666667,11241.708333333334,97.375,74.96527777777777,22.75957403172462
108,2020-02-10,449.7916666666667,11257.916666666666,13.0,74.96527777777777,22.72680644484745
108,2020-02-11,449.0833333333333,11261.666666666666,0.0,74.84722222222221,22.68346036209363
108,2020-02-12,426.0833333333333,10817.791666666666,0.0,71.01388888888889,22.404794827451177
108,2020-02-13,443.9166666666667,10915.25,0.0,73.98611111111111,23.13411027894205
108,2020-02-14,368.875,9254.208333333334,363.75,61.479166666666664,22.67383532717097
108,2020-02-15,247.0,6217.875,2428.097208333333,41.16666666666667,22.596439029947263
108,2020-02-16,396.25,9873.791666666666,0.0,66.04166666666667,22.8281308683341
108,2020-02-17,281.8333333333333,7076.833333333333,2186.6666666666665,46.97222222222222,22.653662576638954
108,2020-02-18,420.7916666666667,10436.625,7.375,70.13194444444444,22.93464854671782
108,2020-02-19,285.2083333333333,7112.708333333333,1938.0833333333333,47.53472222222222,22.809315290510916
108,2020-02-20,429.0833333333333,10792.333333333334,0.0,71.51388888888889,22.61576762310694
108,2020-02-21,374.0416666666667,9394.875,391.7916666666667,62.34027777777777,22.647173917221416
108,2020-02-22,440.0833333333333,10784.041666666666,0.0,73.34722222222221,23.21338114059999
108,2020-02-23,438.1666666666667,10856.166666666666,0.0,73.02777777777779,22.95873057299743
108,2020-02-24,423.7916666666667,10716.166666666666,0.0,70.63194444444446,22.49562123168007
108,2020-02-25,449.625,11064.708333333334,0.0,74.9375,23.115086253968133
108,2020-02-26,446.5,11217.708333333334,12.375,74.41666666666666,22.641352028972047
108,2020-02-27,448.75,11077.75,4.416666666666667,74.79166666666667,23.04294268541295
108,2020-02-28,378.2083333333333,9652.0,700.5833333333334,63.034722222222214,22.289422600957774
108,2020-02-29,449.7916666666667,11237.0,0.0,74.96527777777777,22.76911035468146
108,2020-03-01,177.125,4532.125,4280.5,29.520833333333336,22.231205928050674
108,2020-03-02,154.16666666666666,3809.5833333333335,5873.875,25.694444444444443,23.019614276860253
108,2020-03-03,188.45833333333334,4781.083333333333,2827.8333333333335,31.409722222222225,22.421985661083323
108,2020-03-04,203.33333333333334,5236.541666666667,1766.9583333333333,33.88888888888889,22.08762674687227
108,2020-03-05,317.875,7966.083333333333,557.7916666666666,52.979166666666664,22.698469030159114
108,2020-03-06,343.2083333333333,8455.25,1256.7916666666667,57.20138888888889,23.08959998554481
108,2020-03-07,404.6666666666667,9992.125,451.4166666666667,67.44444444444444,23.036930471635298
108,2020-03-08,429.02779166666664,10828.319458333333,640.7083333333334,71.50463194444444,22.53769015270184
108,2020-03-09,441.75,11330.25,1147.4583333333333,73.625,22.177985922640715
108,2020-03-10,449.75,11568.291666666666,338.25,74.95833333333334,22.11500185492672
108,2020-03-11,449.7916666666667,11450.333333333334,273.7083333333333,74.96527777777777,22.34489473862964
108,2020-03-12,410.2916666666667,10490.708333333334,1521.2083333333333,68.38194444444444,22.24707512335652
108,2020-03-13,425.875,10972.0,661.3333333333334,70.97916666666667,22.079100969133556
108,2020-03-14,333.375,8620.458333333334,2475.472208333333,55.5625,21.998228535799043
108,2020-03-15,12.333333333333334,310.4583333333333,9870.777791666667,2.055555555555556,22.597593164228517
108,2020-03-16,13.5,331.7916666666667,7830.166666666667,2.25,23.1447946753736
108,2020-03-17,11.0,282.4166666666667,6889.166666666667,1.8333333333333333,22.155798170551787
108,2020-03-18,121.25,3038.9583333333335,4510.25,20.208333333333332,22.695619387125525
108,2020-03-19,323.3333333333333,8601.708333333334,2086.625,53.888888888888886,21.382122091380428
108,2020-03-20,302.0416666666667,8351.291666666666,1490.0833333333333,50.34027777777778,20.573029288549844
108,2020-03-21,169.54166666666666,4539.375,1409.0416666666667,28.256944444444443,21.245425061575414
108,2020-03-22,270.5,7084.666666666667,254.875,45.08333333333333,21.71865295944293
108,2020-03-23,314.7916666666667,7973.638875,0.0,52.46527777777777,22.456998098695006
108,2020-03-24,341.3333333333333,8561.416666666666,30.125,56.888888888888886,22.678697385881748
108,2020-03-25,284.0416666666667,7225.625,1657.4166666666667,47.34027777777778,22.361023171774836
108,2020-03-26,390.1666666666667,10039.75,553.4583333333334,65.02777777777777,22.106108773182157
108,2020-03-27,415.6666666666667,10684.958333333334,861.0416666666666,69.27777777777779,22.128776564147156
108,2020-03-28,412.2083333333333,10608.875,232.29166666666666,68.70138888888889,22.102045719058598
108,2020-03-29,390.2916666666667,10325.833333333334,1333.5416666666667,65.04861111111111,21.50053197213031
108,2020-03-30,419.7916666666667,11278.958333333334,202.875,69.96527777777779,21.171413706693265
108,2020-03-31,174.125,4731.375,2910.7916666666665,29.020833333333336,20.934317014962176
108,2020-04-01,257.0416666666667,6899.208333333333,2876.0833333333335,42.84027777777778,21.192847206704474
108,2020-04-02,115.33333333333333,3386.7083333333335,10310.319458333333,19.22222222222222,19.37144802188293
108,2020-04-03,143.95833333333334,3579.625,10983.472208333333,23.993055555555557,22.87622268006037
108,2020-04-04,438.9583333333333,10822.416666666666,3852.625,73.15972222222223,23.071938517531766
108,2020-04-05,499.75,11656.208333333334,3555.125,83.29166666666666,24.388244461999864
108,2020-04-06,499.7916666666667,12007.458333333334,5049.708333333333,83.29861111111111,23.676797522835923
108,2020-04-07,539.5,12923.25,4916.291666666667,89.91666666666667,23.746780673076305
108,2020-04-08,549.75,13040.583333333334,2459.25,91.625,23.980225194425095
108,2020-04-09,549.75,13158.583333333334,627.6666666666666,91.625,23.765181788819714
108,2020-04-10,535.1666666666666,12915.375,1294.7916666666667,89.19444444444444,23.570406503015896
108,2020-04-11,480.7083333333333,11946.333333333334,2436.2083333333335,80.11805555555556,22.889276230735604
108,2020-04-12,379.9166666666667,9170.875,5505.833333333333,63.31944444444444,23.564737703751153
108,2020-04-13,389.375,9318.875,5978.708333333333,64.89583333333333,23.76783454726742
108,2020-04-14,499.75,11930.0,873.0833333333334,83.29166666666666,23.82853799944118
108,2020-04-15,478.5416666666667,11651.416666666666,297.2916666666667,79.75694444444444,23.36286300426033
108,2020-04-16,452.2916666666667,11375.541666666666,83.875,75.38194444444444,22.61681983397616
108,2020-04-17,326.4583333333333,8280.041666666666,1483.5138749999999,54.40972222222222,22.42746950079089
108,2020-04-18,0.0,0.041666666666666664,5966.694416666666,0.0,0.0
108,2020-04-19,0.0,0.041666666666666664,3479.4583333333335,0.0,0.0
108,2020-04-20,283.7916666666667,7332.75,1310.8333333333333,47.298611111111114,22.014954788070266
108,2020-04-21,367.5416666666667,9701.25,781.25,61.25694444444445,21.550826067660235
108,2020-04-22,418.0833333333333,10677.125,142.875,69.68055555555556,22.273761533288326
108,2020-04-23,385.0416666666667,10044.833333333334,31.833333333333332,64.1736111111111,21.804695752929916
108,2020-04-24,374.0416666666667,9920.833333333334,330.2083333333333,62.34027777777777,21.446521769564605
108,2020-04-25,373.375,9908.375,1202.0833333333333,62.22916666666667,21.43521473837368
108,2020-04-26,249.875,6674.958333333333,145.04166666666666,41.64583333333333,21.29409983832608
108,2020-04-27,304.625,8681.333333333334,0.0,50.77083333333333,19.960165969129164
108,2020-04-28,327.4583333333333,9128.083333333334,8.5,54.57638888888889,20.406169452635485
108,2020-04-29,317.75,8720.666666666666,0.041666666666666664,52.95833333333333,20.726258504701477
108,2020-04-30,360.0,9397.458333333334,8.0,60.0,21.790998452595783
108,2020-05-01,368.3333333333333,9751.125,0.0,61.38888888888889,21.486780015411327
108,2020-05-02,394.0833333333333,10507.416666666666,0.0,65.68055555555556,21.334238778428993
108,2020-05-03,317.2083333333333,8546.75,174.95833333333334,52.86805555555556,21.111963449394345
108,2020-05-04,0.0,0.08333333333333333,1334.2083333333333,0.0,0.0
108,2020-05-05,0.0,0.0,1365.5416666666667,0.0,0.0
108,2020-05-06,151.25,4058.0833333333335,0.0,25.208333333333332,21.20115202168511
108,2020-05-07,318.2083333333333,8793.583333333334,0.0,53.03472222222222,20.584044078858003
108,2020-05-08,318.0833333333333,8754.041666666666,0.0,53.01388888888889,20.66889896888897
108,2020-05-09,313.5,8654.375,0.0,52.25,20.605676319780457
108,2020-05-10,322.4583333333333,8992.916666666666,0.0,53.74305555555555,20.396613847318104
108,2020-05-11,330.2083333333333,9239.0,0.0,55.03472222222222,20.330501888131227
108,2020-05-12,246.58333333333334,7214.666666666667,0.0,41.09722222222222,19.44162161954044
108,2020-05-13,184.75,5771.416666666667,0.0,30.791666666666668,18.20904024141964
108,2020-05-14,190.75,5856.375,0.0,31.791666666666668,18.5276657204044
108,2020-05-15,123.75,3836.2083333333335,0.0,20.625,18.34966166679338
108,2020-05-16,133.45833333333334,3374.7916666666665,0.0,22.243055555555554,22.494884457888347
108,2020-05-17,202.58333333333334,5005.458333333333,0.0,33.763888888888886,23.02209809846473
108,2020-05-18,208.58333333333334,5848.541666666667,0.0,34.763888888888886,20.28696374927273
108,2020-05-19,205.91666666666666,6192.0,0.0,34.31944444444445,18.916709284381277
108,2020-05-20,207.95833333333334,6246.833333333333,0.0,34.65972222222222,18.936575642770116
108,2020-05-21,218.41666666666666,6547.625,0.0,36.40277777777778,18.975228507368023
108,2020-05-22,213.33333333333334,6590.583333333333,0.0,35.55555555555556,18.412802778374868
108,2020-05-23,213.54166666666666,6190.208333333333,2619.5,35.59027777777778,19.62286429060232
108,2020-05-24,156.58333333333334,4374.291666666667,5180.375,26.09722222222222,20.36211259600761
108,2020-05-25,345.7916666666667,9981.75,1487.9861250000001,57.63194444444445,19.705745624653883
108,2020-05-26,449.7916666666667,13092.0,1260.7916666666667,74.96527777777777,19.54296463913501
108,2020-05-27,449.7916666666667,13226.541666666666,978.375,74.96527777777777,19.34417170441169
108,2020-05-28,449.7916666666667,13249.916666666666,1042.5833333333333,74.96527777777777,19.310045451019608
108,2020-05-29,449.7916666666667,13109.166666666666,1037.4583333333333,74.96527777777777,19.517372809526837
108,2020-05-30,460.0833333333333,13406.25,363.0,76.68055555555556,19.521546749546747
108,2020-05-31,352.125,10456.5,870.4166666666666,58.6875,19.15559101993975
108,2020-06-01,196.79166666666666,6487.75,1963.8333333333333,32.79861111111111,17.254311544406338
108,2020-06-02,212.5,6231.125,2194.722208333333,35.41666666666667,19.398918065892328
108,2020-06-03,299.8333333333333,8532.041666666666,1214.2916666666667,49.97222222222222,19.989962673386437
108,2020-06-04,275.2083333333333,7843.583333333333,1705.5,45.86805555555556,19.95869323473894
108,2020-06-05,0.0,53.166666666666664,6727.208333333333,0.0,0.0
108,2020-06-06,107.54166666666667,3102.75,4251.458333333333,17.92361111111111,19.715827805083304
108,2020-06-07,338.7083333333333,10223.833333333334,468.2083333333333,56.451388888888886,18.84504412348054
108,2020-06-08,389.6666666666667,11716.916666666666,249.66666666666666,64.94444444444444,18.917552731212464
108,2020-06-09,330.1666666666667,9963.416666666666,2102.9166666666665,55.02777777777778,18.849939919092904
108,2020-06-10,306.4583333333333,9627.166666666666,2204.875,51.07638888888889,18.107478691665367
108,2020-06-11,248.75,11648.791666666666,1475.7916666666667,41.458333333333336,12.146950148620565
108,2020-06-12,296.0833333333333,10547.333333333334,1260.5,49.34722222222222,15.968213397804604
108,2020-06-13,449.7916666666667,12992.75,0.0,74.96527777777777,19.692250913436766
108,2020-06-14,449.7916666666667,12853.458333333334,0.0,74.96527777777777,19.905653904212983
108,2020-06-15,240.08333333333334,7587.375,1906.8333333333333,40.013888888888886,17.99929524740477
108,2020-06-16,278.7083333333333,8291.166666666666,1996.25,46.451388888888886,19.12138504164405
108,2020-06-17,0.0,39.25,7379.541666666667,0.0,0.0
108,2020-06-18,247.83333333333334,6387.333333333333,2793.25,41.30555555555556,22.07116080436976
108,2020-06-19,208.95833333333334,6054.958333333333,2719.0,34.826388888888886,19.630600036242107
108,2020-06-20,299.8333333333333,8560.833333333334,1207.5,49.97222222222222,19.922732729809532
108,2020-06-21,29.416666666666668,978.7083333333334,6808.583333333333,4.902777777777779,17.09720862247577
108,2020-06-22,208.08333333333334,5819.375,2949.9583333333335,34.68055555555555,20.339767777658444
108,2020-06-23,299.8333333333333,8560.333333333334,1882.6666666666667,49.97222222222222,19.92389639551939
108,2020-06-24,296.8333333333333,8350.708333333334,1177.1666666666667,49.47222222222222,20.219685289504717
108,2020-06-25,228.375,6660.0,2522.7916666666665,38.0625,19.505602477477478
108,2020-06-26,299.8333333333333,8790.125,1012.9166666666666,49.97222222222222,19.403045399746244
108,2020-06-27,299.875,8772.5,1013.9166666666666,49.97916666666667,19.44473021753586
108,2020-06-28,299.8333333333333,8635.75,266.0833333333333,49.97222222222222,19.749899481161968
108,2020-06-29,299.8333333333333,8820.166666666666,23.625,49.97222222222222,19.336958233341523
108,2020-06-30,299.875,8794.416666666666,45.333333333333336,49.97916666666667,19.39627178228611
108,2020-07-01,299.8333333333333,8662.083333333334,75.875,49.97222222222222,19.689858418715026
108,2020-07-02,299.8333333333333,8906.75,2.4166666666666665,49.97222222222222,19.148981889515753
108,2020-07-03,299.875,8767.75,63.625,49.97916666666667,19.455264558562156
108,2020-07-04,299.8333333333333,8877.375,0.0,49.97222222222222,19.212345366107037
108,2020-07-05,48.208333333333336,1386.0833333333333,3413.9583333333335,8.034722222222221,19.784169021423274
108,2020-07-06,231.95833333333334,6812.125,754.0416666666666,38.65972222222222,19.369232353258997
108,2020-07-07,290.0833333333333,8696.791666666666,10.333333333333334,48.34722222222222,18.973556659623842
108,2020-07-08,273.5833333333333,8367.708333333334,41.625,45.59722222222222,18.59808124818457
108,2020-07-09,299.8333333333333,9150.416666666666,0.0,49.97222222222222,18.639063187772265
108,2020-07-10,299.8333333333333,9142.25,0.0,49.97222222222222,18.65571324831901
108,2020-07-11,299.8333333333333,8864.958333333334,304.2083333333333,49.97222222222222,19.239255056973697
108,2020-07-12,299.875,8680.666666666666,153.79166666666666,49.97916666666667,19.650437274402886
108,2020-07-13,299.8333333333333,8854.375,0.0,49.97222222222222,19.262251084288213
108,2020-07-14,299.8333333333333,8901.166666666666,0.0,49.97222222222222,19.1609932530692
108,2020-07-15,299.875,9091.125,0.0,49.97916666666667,18.763232914884938
108,2020-07-16,299.5833333333333,9030.583333333334,6.041666666666667,49.93055555555556,18.870650966930274
108,2020-07-17,221.33333333333334,6628.083333333333,57.416666666666664,36.888888888888886,18.995201394738718
108,2020-07-18,229.29166666666666,6834.958333333333,371.2916666666667,38.21527777777778,19.082595195857895
108,2020-07-19,299.8333333333333,8902.0,0.0,49.97222222222222,19.15919955565541
108,2020-07-20,261.25,7589.041666666667,240.58333333333334,43.541666666666664,19.581880672241226
108,2020-07-21,299.8333333333333,8835.166666666666,0.0,49.97222222222222,19.304128702847837
108,2020-07-22,299.8333333333333,8827.791666666666,0.0,49.97222222222222,19.32025594673388
108,2020-07-23,299.875,8952.041666666666,0.0,49.97916666666667,19.054747753073087
108,2020-07-24,299.6666666666667,8806.791666666666,0.0,49.94444444444445,19.35556049702802
108,2020-07-25,299.7916666666667,9001.833333333334,0.0,49.96527777777778,18.944084692624344
108,2020-07-26,256.6666666666667,7509.166666666667,29.916666666666668,42.77777777777778,19.442977102060443
108,2020-07-27,235.95833333333334,6950.125,354.625,39.32638888888889,19.31202176619525
108,2020-07-28,299.8333333333333,8821.708333333334,0.0,49.97222222222222,19.33357893957929
108,2020-07-29,299.8333333333333,8913.916666666666,0.0,49.97222222222222,19.133586370874507
108,2020-07-30,299.8333333333333,8841.5,0.0,49.97222222222222,19.290300791092513
108,2020-07-31,297.6666666666667,8887.625,0.0,49.611111111111114,19.051515137308588
108,2020-08-01,299.8333333333333,8871.208333333334,0.0,49.97222222222222,19.225700494890617
108,2020-08-02,299.125,8648.25,1.0833333333333333,49.854166666666664,19.67476319872036
108,2020-08-03,299.875,8792.125,0.0,49.97916666666667,19.40132741894972
108,2020-08-04,299.8333333333333,8798.041666666666,0.0,49.97222222222222,19.38558612317451
108,2020-08-05,299.8333333333333,8726.25,0.0,49.97222222222222,19.54507313501727
108,2020-08-06,298.2083333333333,8820.083333333334,0.0,49.701388888888886,19.232339861994248
108,2020-08-07,299.8333333333333,8938.958333333334,0.0,49.97222222222222,19.07998539476853
108,2020-08-08,299.8333333333333,8967.916666666666,0.0,49.97222222222222,19.01837414239031
108,2020-08-09,299.875,8753.625,0.0,49.97916666666667,19.48665790839033
108,2020-08-10,209.0,6156.458333333333,278.75,34.833333333333336,19.310805048898512
108,2020-08-11,299.8333333333333,8989.5,0.0,49.97222222222222,18.97271199115017
108,2020-08-12,299.375,8967.666666666666,0.0,49.895833333333336,18.989831524365314
108,2020-08-13,264.0833333333333,8100.5,25.208333333333332,44.01388888888889,18.544460561419392
108,2020-08-14,265.125,9404.541666666666,0.0,44.1875,16.036075211887873
108,2020-08-15,184.54166666666666,7606.208333333333,0.0,30.756944444444446,13.801022373901436
108,2020-08-16,198.33333333333334,6497.791666666667,0.0,33.05555555555556,17.362608236559
108,2020-08-17,199.875,6423.041666666667,0.0,33.3125,17.70120270121243
108,2020-08-18,197.91666666666666,6534.875,0.0,32.98611111111111,17.227811889626384
108,2020-08-19,239.0,7434.833333333333,0.0,39.83333333333333,18.285704678428118
108,2020-08-20,236.95833333333334,7477.375,0.0,39.49305555555556,18.02635264529479
108,2020-08-21,229.125,7431.625,0.0,38.1875,17.537744100381815
108,2020-08-22,249.875,7891.0,0.0,41.64583333333333,18.012574979934946
108,2020-08-23,249.875,8003.166666666667,0.0,41.64583333333333,17.76012359690956
108,2020-08-24,249.875,7980.25,0.0,41.64583333333333,17.811124860332278
108,2020-08-25,223.5,7715.583333333333,48.583333333333336,37.25,16.47759404668042
108,2020-08-26,242.625,7573.416666666667,0.0,40.4375,18.22337177187751
108,2020-08-27,210.66666666666666,7691.125,0.0,35.11111111111111,15.58084444372211
108,2020-08-28,166.75,5597.166666666667,174.45833333333334,27.791666666666664,16.946602447666976
108,2020-08-29,199.91666666666666,6550.5,0.0,33.31944444444444,17.36039445674206
108,2020-08-30,199.875,6427.666666666667,0.0,33.3125,17.68846587667894
108,2020-08-31,117.54166666666667,3984.8333333333335,15.458333333333334,19.59027777777778,16.77902498361844
108,2020-09-01,29.958333333333332,1550.5833333333333,63.416666666666664,4.993055555555555,10.990250085093422
108,2020-09-02,112.875,3613.875,24.208333333333332,18.8125,17.766818857874163
108,2020-09-03,121.70833333333333,4180.291666666667,0.0,20.284722222222225,16.56146567391297
108,2020-09-04,129.66666666666666,4536.5,0.0,21.61111111111111,16.258949018455247
108,2020-09-05,31.666666666666668,1169.4166666666667,0.0,5.277777777777778,15.403453763747358
108,2020-09-06,4.916666666666667,181.20833333333334,0.0,0.8194444444444445,15.43396949490304
108,2020-09-07,3.5833333333333335,174.16666666666666,0.0,0.5972222222222222,11.703269537480063
108,2020-09-08,0.0,0.0,0.0,0.0,0.0
108,2020-09-09,0.0,0.0,0.0,0.0,0.0
108,2020-09-10,0.0,0.0,0.0,0.0,0.0
108,2020-09-11,0.0,0.0,0.16666666666666666,0.0,0.0
108,2020-09-12,0.0,0.0,0.0,0.0,0.0
108,2020-09-13,0.0,0.0,0.0,0.0,0.0
108,2020-09-14,0.0,0.0,0.0,0.0,0.0
108,2020-09-15,0.0,0.0,0.0,0.0,0.0
108,2020-09-16,0.0,0.0,0.0,0.0,0.0
108,2020-09-17,0.0,0.0,0.0,0.0,0.0
108,2020-09-18,0.0,0.0,0.0,0.0,0.0
108,2020-09-19,0.0,0.0,0.0,0.0,0.0
108,2020-09-20,0.0,0.0,0.0,0.0,0.0
108,2020-09-21,0.0,0.0,0.0,0.0,0.0
108,2020-09-22,0.0,0.0,0.0,0.0,0.0
108,2020-09-23,0.0,0.0,0.0,0.0,0.0
108,2020-09-24,0.0,0.0,0.0,0.0,0.0
108,2020-09-25,0.0,0.0,0.0,0.0,0.0
108,2020-09-26,0.0,0.0,0.0,0.0,0.0
108,2020-09-27,0.0,0.0,0.0,0.0,0.0
108,2020-09-28,0.0,0.0,0.0,0.0,0.0
108,2020-09-29,0.0,0.0,0.0,0.0,0.0
108,2020-09-30,0.0,0.0,0.0,0.0,0.0
108,2020-10-01,0.0,0.0,0.0,0.0,0.0
108,2020-10-02,0.0,0.0,0.0,0.0,0.0
108,2020-10-03,0.0,0.0,0.0,0.0,0.0
108,2020-10-04,0.0,0.0,0.0,0.0,0.0
108,2020-10-05,0.0,0.0,0.0,0.0,0.0
108,2020-10-06,0.0,0.0,0.0,0.0,0.0
108,2020-10-07,0.0,0.0,0.0,0.0,0.0
108,2020-10-08,0.0,0.0,0.0,0.0,0.0
108,2020-10-09,0.0,0.0,0.0,0.0,0.0
108,2020-10-10,0.0,0.0,0.0,0.0,0.0
108,2020-10-11,0.0,0.0,0.0,0.0,0.0
108,2020-10-12,0.0,0.0,0.0,0.0,0.0
108,2020-10-13,0.0,0.0,0.0,0.0,0.0
108,2020-10-14,0.0,0.0,0.0,0.0,0.0
108,2020-10-15,0.0,0.0,0.0,0.0,0.0
108,2020-10-16,0.0,0.0,0.0,0.0,0.0
108,2020-10-17,0.0,0.0,0.0,0.0,0.0
108,2020-10-18,0.0,0.0,0.0,0.0,0.0
108,2020-10-19,0.0,0.0,0.0,0.0,0.0
108,2020-10-20,0.0,0.0,0.08333333333333333,0.0,0.0
108,2020-10-21,0.0,0.0,0.0,0.0,0.0
108,2020-10-22,0.0,0.0,0.0,0.0,0.0
108,2020-10-23,0.0,0.0,0.0,0.0,0.0
108,2020-10-24,0.0,0.0,0.0,0.0,0.0
108,2020-10-25,0.0,0.0,0.0,0.0,0.0
108,2020-10-26,0.0,0.0,0.0,0.0,0.0
108,2020-10-27,0.0,0.0,0.0,0.0,0.0
108,2020-10-28,0.0,0.0,0.0,0.0,0.0
108,2020-10-29,0.0,0.0,0.0,0.0,0.0
108,2020-10-30,0.0,0.0,0.0,0.0,0.0
108,2020-10-31,0.0,0.0,0.0,0.0,0.0
108,2020-11-01,0.0,0.0,0.0,0.0,0.0
108,2020-11-02,0.0,0.0,0.0,0.0,0.0
108,2020-11-03,0.0,0.0,0.0,0.0,0.0
108,2020-11-04,0.0,0.0,0.0,0.0,0.0
108,2020-11-05,0.0,0.0,0.0,0.0,0.0
108,2020-11-06,0.0,0.0,0.0,0.0,0.0
108,2020-11-07,0.0,0.0,0.0,0.0,0.0
108,2020-11-08,0.0,0.0,0.0,0.0,0.0
108,2020-11-09,0.0,0.0,0.0,0.0,0.0
108,2020-11-10,0.0,0.0,0.0,0.0,0.0
108,2020-11-11,0.0,0.0,0.0,0.0,0.0
108,2020-11-12,0.0,0.0,0.0,0.0,0.0
108,2020-11-13,0.0,0.0,0.0,0.0,0.0
108,2020-11-14,0.0,0.0,0.0,0.0,0.0
108,2020-11-15,0.0,0.0,0.0,0.0,0.0
108,2020-11-16,0.0,0.0,0.0,0.0,0.0
108,2020-11-17,0.0,0.0,0.0,0.0,0.0
108,2020-11-18,0.0,0.0,0.0,0.0,0.0
108,2020-11-19,0.0,0.0,0.0,0.0,0.0
108,2020-11-20,0.0,0.0,0.0,0.0,0.0
108,2020-11-21,0.0,0.0,0.0,0.0,0.0
108,2020-11-22,0.0,0.0,0.0,0.0,0.0
108,2020-11-23,0.0,0.0,0.0,0.0,0.0
108,2020-11-24,0.0,0.0,0.0,0.0,0.0
108,2020-11-25,0.0,0.0,0.0,0.0,0.0
108,2020-11-26,0.0,0.0,0.0,0.0,0.0
108,2020-11-27,0.0,0.0,0.0,0.0,0.0
108,2020-11-28,0.0,0.0,0.0,0.0,0.0
108,2020-11-29,0.0,0.0,0.0,0.0,0.0
108,2020-11-30,0.0,0.0,0.0,0.0,0.0
108,2020-12-01,0.0,0.0,0.0,0.0,0.0
108,2020-12-02,0.0,0.0,0.0,0.0,0.0
108,2020-12-03,0.0,0.0,0.0,0.0,0.0
108,2020-12-04,0.0,0.0,0.0,0.0,0.0
108,2020-12-05,0.0,0.0,0.0,0.0,0.0
108,2020-12-06,0.0,0.0,0.0,0.0,0.0
108,2020-12-07,0.0,0.0,0.0,0.0,0.0
108,2020-12-08,0.0,0.0,0.0,0.0,0.0
108,2020-12-09,0.0,0.0,0.0,0.0,0.0
108,2020-12-10,0.0,0.0,0.0,0.0,0.0
108,2020-12-11,0.0,0.0,0.0,0.0,0.0
108,2020-12-12,0.0,0.0,0.0,0.0,0.0
108,2020-12-13,0.0,0.0,0.0,0.0,0.0
108,2020-12-14,0.0,0.0,0.0,0.0,0.0
108,2020-12-15,0.0,0.0,0.0,0.0,0.0
108,2020-12-16,0.0,0.0,0.0,0.0,0.0
108,2020-12-17,0.0,0.0,0.0,0.0,0.0
108,2020-12-18,0.0,0.0,0.0,0.0,0.0
108,2020-12-19,0.0,0.0,0.0,0.0,0.0
108,2020-12-20,0.0,0.0,0.0,0.0,0.0
108,2020-12-21,0.0,0.0,0.0,0.0,0.0
108,2020-12-22,0.0,0.0,0.0,0.0,0.0
108,2020-12-23,0.0,0.0,0.0,0.0,0.0
108,2020-12-24,0.0,0.0,0.0,0.0,0.0
108,2020-12-25,0.0,0.0,0.0,0.0,0.0
108,2020-12-26,0.0,0.0,0.0,0.0,0.0
108,2020-12-27,0.0,0.0,0.0,0.0,0.0
108,2020-12-28,0.0,0.0,0.0,0.0,0.0
108,2020-12-29,0.0,0.0,0.0,0.0,0.0
108,2020-12-30,0.0,0.0,0.0,0.0,0.0
108,2020-12-31,0.0,0.0,0.0,0.0,0.0
108,2021-01-01,0.0,0.0,0.0,0.0,0.0
108,2021-01-02,0.0,0.0,0.0,0.0,0.0
108,2021-01-03,0.0,0.0,0.0,0.0,0.0
108,2021-01-04,0.0,0.0,0.0,0.0,0.0
108,2021-01-05,0.0,0.0,0.0,0.0,0.0
108,2021-01-06,0.0,0.0,0.0,0.0,0.0
108,2021-01-07,0.0,0.0,0.0,0.0,0.0
108,2021-01-08,0.0,0.0,0.0,0.0,0.0
108,2021-01-09,0.0,0.0,0.0,0.0,0.0
108,2021-01-10,0.0,0.0,0.0,0.0,0.0
108,2021-01-11,0.0,0.0,0.0,0.0,0.0
108,2021-01-12,0.0,0.0,0.0,0.0,0.0
108,2021-01-13,0.0,0.0,0.0,0.0,0.0
108,2021-01-14,0.0,0.0,0.0,0.0,0.0
108,2021-01-15,0.0,0.0,0.0,0.0,0.0
108,2021-01-16,0.0,0.0,0.0,0.0,0.0
108,2021-01-17,0.0,0.0,0.0,0.0,0.0
108,2021-01-18,0.0,0.0,0.0,0.0,0.0
108,2021-01-19,0.0,0.0,0.0,0.0,0.0
108,2021-01-20,0.0,0.0,707.4166666666666,0.0,0.0
108,2021-01-21,0.0,0.0,996.75,0.0,0.0
108,2021-01-22,0.0,0.0,1616.7083333333333,0.0,0.0
108,2021-01-23,0.0,0.0,804.3333333333334,0.0,0.0
108,2021-01-24,0.0,0.0,1379.2916666666667,0.0,0.0
108,2021-01-25,0.0,0.0,1715.125,0.0,0.0
108,2021-01-26,0.0,0.0,2246.4166666666665,0.0,0.0
108,2021-01-27,0.0,0.0,2509.75,0.0,0.0
108,2021-01-28,0.0,0.0,1017.5,0.0,0.0
108,2021-01-29,0.0,0.0,971.125,0.0,0.0
108,2021-01-30,0.0,0.0,2098.2916666666665,0.0,0.0
108,2021-01-31,0.0,0.0,4695.375,0.0,0.0
108,2021-02-01,0.0,0.0,5254.583333333333,0.0,0.0
108,2021-02-02,0.0,0.0,5376.791666666667,0.0,0.0
108,2021-02-03,0.0,0.0,5677.125,0.0,0.0
108,2021-02-04,0.0,0.0,4632.75,0.0,0.0
108,2021-02-05,0.0,0.0,6975.5,0.0,0.0
108,2021-02-06,0.0,0.0,8966.791666666666,0.0,0.0
108,2021-02-07,0.0,0.0,5789.25,0.0,0.0
108,2021-02-08,0.0,0.0,3301.25,0.0,0.0
108,2021-02-09,0.0,0.0,6001.083333333333,0.0,0.0
108,2021-02-10,0.0,0.0,6670.166666666667,0.0,0.0
108,2021-02-11,0.0,0.0,7559.958333333333,0.0,0.0
108,2021-02-12,0.0,0.0,10641.34725,0.0,0.0
108,2021-02-13,0.0,0.0,11005.958333333334,0.0,0.0
108,2021-02-14,0.0,0.0,8409.333333333334,0.0,0.0
108,2021-02-15,0.0,0.0,8246.236125,0.0,0.0
108,2021-02-16,0.0,0.0,5849.833333333333,0.0,0.0
108,2021-02-17,148.125,3479.1666666666665,1894.2916666666667,24.6875,24.21799401197605
108,2021-02-18,252.66666666666666,6133.541666666667,0.0,42.11111111111111,23.432664198453402
108,2021-02-19,366.2916666666667,9133.416666666666,0.0,61.04861111111111,22.812811166564785
108,2021-02-20,407.1666666666667,8742.708333333334,0.0,67.86111111111111,26.491787600778423
108,2021-02-21,489.8333333333333,10590.375,34.416666666666664,81.6388888888889,26.310071907536585
108,2021-02-22,363.75,9385.416666666666,37.583333333333336,60.62499999999999,22.046237513873475
108,2021-02-23,577.5,14641.208333333334,0.0,96.25,22.436758122764232
108,2021-02-24,576.0,13549.416666666666,0.0,96.0,24.181705239462953
108,2021-02-25,398.4166666666667,8752.958333333334,0.0,66.40277777777777,25.89212377402561
108,2021-02-26,335.125,7446.541666666667,0.0,55.85416666666667,25.599839410912224
108,2021-02-27,414.3333333333333,9809.833333333334,0.0,69.05555555555556,24.02554692853542
108,2021-02-28,571.7083333333334,13824.875,0.0,95.28472222222221,23.523305414656154
108,2021-03-01,562.4583333333334,13782.666666666666,0.0,93.74305555555556,23.213580967237434
108,2021-03-02,559.2083333333334,13953.416666666666,0.0,93.20138888888889,22.797021537934757
108,2021-03-03,548.2916666666666,13760.875,0.0,91.38194444444444,22.664734356564452
108,2021-03-04,554.2916666666666,13834.708333333334,0.0,92.38194444444444,22.79047514353493
108,2021-03-05,558.8333333333334,13778.125,0.0,93.1388888888889,23.07157380106348
108,2021-03-06,551.4166666666666,13820.75,0.0,91.90277777777777,22.695163471993602
108,2021-03-07,545.2083333333334,13162.0,0.0,90.86805555555556,23.562731622178323
108,2021-03-08,539.2083333333334,13118.791666666666,0.0,89.86805555555556,23.380177184340102
108,2021-03-09,551.3333333333334,13484.916666666666,0.0,91.88888888888889,23.256856940985504
108,2021-03-10,546.875,13207.0,0.0,91.14583333333334,23.55423102647586
108,2021-03-11,538.9583333333334,13092.25,0.0,89.82638888888889,23.41671334398425
108,2021-03-12,528.9583333333334,13086.083333333334,0.0,88.15972222222223,22.993062498540645
108,2021-03-13,537.7916666666666,13083.458333333334,0.0,89.63194444444444,23.381725121522194
108,2021-03-14,550.9027916666666,13231.486125000001,0.0,91.81713194444444,23.68380001807158
108,2021-03-15,545.0416666666666,13079.416666666666,0.0,90.84027777777777,23.704258068763682
108,2021-03-16,145.45833333333334,3630.7916666666665,0.0,24.243055555555557,22.7888450253809
108,2021-03-17,356.0416666666667,7571.583333333333,0.0,59.34027777777777,26.748482997464933
108,2021-03-18,436.125,9916.055541666667,0.0,72.6875,25.0182581629936
108,2021-03-19,499.7916666666667,12204.791666666666,0.0,83.29861111111111,23.293978913109033
108,2021-03-20,499.75,12499.541666666666,0.0,83.29166666666666,22.742790568987527
108,2021-03-21,499.7916666666667,12300.166666666666,1.5416666666666667,83.29861111111111,23.113358332994586
108,2021-03-22,239.25,5408.208333333333,3.5833333333333335,39.875,25.164225675477862
108,2021-03-23,498.0,10776.25,0.0,83.0,26.2873448555852
108,2021-03-24,499.75,10757.041666666666,0.0,83.29166666666666,26.42682506420213
108,2021-03-25,499.7916666666667,10774.916666666666,0.0,83.29861111111111,26.385184082372383
108,2021-03-26,480.7083333333333,10321.5,0.0,80.11805555555556,26.492556664352186
108,2021-03-27,524.0,11040.125,0.0,87.33333333333333,26.99866773851444
108,2021-03-28,551.2083333333334,11770.916666666666,0.0,91.86805555555554,26.637319971776012
108,2021-03-29,556.875,11511.125,0.0,92.8125,27.518514697738055
108,2021-03-30,557.1666666666666,11728.333333333334,10.291666666666666,92.86111111111111,27.02301880536213
108,2021-03-31,467.0,9733.541666666666,0.0,77.83333333333333,27.291727488709572
108,2021-04-01,316.4166666666667,7108.708333333333,0.0,52.73611111111111,25.31941652159812
108,2021-04-02,419.5416666666667,8871.875,0.0,69.9236111111111,26.899531916559035
108,2021-04-03,472.9166666666667,9915.291666666666,0.0,78.81944444444444,27.130897701502025
108,2021-04-04,460.875,9916.416666666666,0.0,76.8125,26.43707614477676
108,2021-04-05,469.4583333333333,10231.041666666666,0.0,78.24305555555556,26.101305938490572
108,2021-04-06,465.2916666666667,10684.083333333334,0.0,77.54861111111111,24.772683014972948
108,2021-04-07,481.1666666666667,11377.916666666666,0.0,80.19444444444444,24.05569023815627
108,2021-04-08,450.2916666666667,11058.0,0.0,75.04861111111111,23.16340294105826
108,2021-04-09,448.75,9978.75,0.0,74.79166666666667,25.580754937575676
108,2021-04-10,467.1666666666667,10482.916666666666,0.0,77.86111111111111,25.349812525670067
108,2021-04-11,474.8333333333333,10373.5,0.0,79.13888888888889,26.03759847474601
108,2021-04-12,483.3333333333333,10185.0,0.0,80.55555555555556,26.9942180766923
108,2021-04-13,455.125,9611.458333333334,0.0,75.85416666666667,26.935586864636395
108,2021-04-14,461.375,9759.875,0.0,76.89583333333333,26.890250045893694
108,2021-04-15,471.125,9728.916666666666,0.0,78.52083333333333,27.545883405997586
108,2021-04-16,457.3333333333333,9266.041666666666,0.0,76.22222222222223,28.075250878731328
108,2021-04-17,444.625,9441.708333333334,0.0,74.10416666666667,26.78726263343939
108,2021-04-18,456.0,9540.708333333334,0.0,76.0,27.187499181140463
108,2021-04-19,460.2916666666667,9475.708333333334,0.0,76.71527777777779,27.631627509523625
108,2021-04-20,449.6666666666667,9034.416666666666,0.0,74.94444444444444,28.312330317089895
108,2021-04-21,453.375,9133.458333333334,0.0,75.5625,28.236271857593188
108,2021-04-22,387.7083333333333,7996.958333333333,0.0,64.61805555555556,27.57816339893119
108,2021-04-23,423.4166666666667,8853.625,0.0,70.56944444444444,27.20394345693305
108,2021-04-24,425.875,8988.5,0.0,70.97916666666667,26.951315106339585
108,2021-04-25,228.04166666666666,4746.541666666667,0.0,38.00694444444444,27.328887113717297
108,2021-04-26,57.291666666666664,1218.7083333333333,0.0,9.54861111111111,26.740942710292092
108,2021-04-27,92.29166666666667,2222.1666666666665,0.0,15.381944444444445,23.62494999874997
108,2021-04-28,325.8333333333333,7830.541666666667,0.0,54.30555555555555,23.66948149961245
108,2021-04-29,376.2916666666667,8717.708333333334,0.0,62.71527777777778,24.553154897040667
108,2021-04-30,397.5833333333333,8985.041666666666,0.0,66.26388888888889,25.170573623135983
108,2021-05-01,411.7916666666667,9548.708333333334,0.0,68.63194444444444,24.53115313734987
108,2021-05-02,368.5,8972.541666666666,0.0,61.416666666666664,23.3618400583261
108,2021-05-03,121.20833333333333,3198.4583333333335,0.0,20.20138888888889,21.55642909561464
108,2021-05-04,272.875,6789.5,0.0,45.479166666666664,22.861830154405084
108,2021-05-05,409.3333333333333,9501.75,0.0,68.22222222222221,24.50521687525398
108,2021-05-06,396.7916666666667,9259.958333333334,0.0,66.13194444444444,24.374658963248276
108,2021-05-07,397.9166666666667,9325.791666666666,0.0,66.31944444444444,24.271211708270222
108,2021-05-08,342.7083333333333,7794.291666666667,0.0,57.11805555555556,25.01111479376823
108,2021-05-09,353.2916666666667,7855.541666666667,0.0,58.88194444444444,25.582459481010396
108,2021-05-10,336.5833333333333,7604.541666666667,0.0,56.09722222222222,25.17703601831508
108,2021-05-11,363.0,8055.708333333333,0.0,60.5,25.63232076633029
108,2021-05-12,390.2916666666667,8810.125,0.0,65.04861111111111,25.19951870401637
108,2021-05-13,414.9166666666667,9571.041666666666,0.0,69.15277777777777,24.659638812099573
108,2021-05-14,429.5,10023.291666666666,0.0,71.58333333333333,24.374619116308267
108,2021-05-15,220.20833333333334,5098.541666666667,0.0,36.701388888888886,24.568170364619508
108,2021-05-16,0.0,0.0,0.0,0.0,0.0
108,2021-05-17,0.0,84.33333333333333,0.0,0.0,0.0
108,2021-05-18,305.8333333333333,7392.833333333333,0.0,50.97222222222222,23.532005470763725
108,2021-05-19,417.25,10150.291666666666,0.0,69.54166666666667,23.383141699540655
108,2021-05-20,442.0833333333333,10888.25,0.0,73.68055555555556,23.095698216987223
108,2021-05-21,465.875,11504.625,0.0,77.64583333333334,23.03466902803582
108,2021-05-22,443.625,10913.958333333334,0.0,73.9375,23.12164659171168
108,2021-05-23,462.8333333333333,11266.041666666666,0.0,77.13888888888889,23.368902367611614
108,2021-05-24,461.625,11063.333333333334,0.0,76.9375,23.73495216932811
108,2021-05-25,460.75,11172.208333333334,0.0,76.79166666666667,23.459100521010097
108,2021-05-26,483.3333333333333,11629.583333333334,0.0,80.55555555555556,23.64109729736185
108,2021-05-27,459.2083333333333,10814.583333333334,0.0,76.53472222222221,24.153774481474343
108,2021-05-28,483.0833333333333,10848.416666666666,0.0,80.51388888888889,25.330323421492647
108,2021-05-29,465.7083333333333,10491.166666666666,0.0,77.61805555555556,25.250806895748273
108,2021-05-30,445.3333333333333,10314.541666666666,0.0,74.22222222222223,24.559544440359957
108,2021-05-31,438.5416666666667,10698.666666666666,0.0,73.09027777777779,23.316654853148886
108,2021-06-01,458.3333333333333,11439.916666666666,0.0,76.38888888888889,22.78996301934989
108,2021-06-02,487.9583333333333,12199.166666666666,0.0,81.32638888888889,22.752944759432562
108,2021-06-03,391.9166666666667,10037.5,0.0,65.31944444444444,22.21023799640238
108,2021-06-04,439.25,11050.833333333334,0.0,73.20833333333333,22.61006334363924
108,2021-06-05,418.9583333333333,10378.958333333334,0.0,69.82638888888889,22.961597650160247
108,2021-06-06,419.0833333333333,10429.416666666666,0.0,69.84722222222223,22.857325300498854
108,2021-06-07,416.9166666666667,10403.333333333334,0.0,69.48611111111111,22.79616442379579
108,2021-06-08,401.3333333333333,9947.416666666666,0.0,66.88888888888889,22.949855769365023
108,2021-06-09,401.875,10019.083333333334,0.0,66.97916666666667,22.81644819469512
108,2021-06-10,262.125,6461.166666666667,0.0,43.6875,23.077169370856655
108,2021-06-11,368.9583333333333,9711.208333333334,0.0,61.49305555555556,21.611707977751937
108,2021-06-12,395.2916666666667,10138.791666666666,0.0,65.88194444444444,22.177699649174716
108,2021-06-13,393.375,10300.458333333334,0.0,65.5625,21.723772404949614
108,2021-06-14,373.9583333333333,9491.708333333334,0.0,62.326388888888886,22.41113588907277
108,2021-06-15,386.9583333333333,9831.25,0.0,64.49305555555556,22.38929928657201
108,2021-06-16,372.25,9617.041666666666,0.0,62.041666666666664,22.018019228019707
108,2021-06-17,0.0,30.958333333333332,0.0,0.0,0.0
108,2021-06-18,309.8333333333333,7700.25,0.0,51.63888888888889,22.88802672351908
108,2021-06-19,185.70833333333334,4762.541666666667,0.0,30.951388888888886,22.180822273354277
108,2021-06-20,0.0,0.0,0.0,0.0,0.0
108,2021-06-21,26.916666666666668,1370.4583333333333,0.0,4.486111111111111,11.172245700444904
108,2021-06-22,298.4583333333333,7268.375,0.0,49.74305555555556,23.35777235091903
108,2021-06-23,386.625,9378.166666666666,0.0,64.4375,23.450765519202402
108,2021-06-24,372.4583333333333,9242.041666666666,0.0,62.076388888888886,22.924232861005038
108,2021-06-25,384.625,9624.875,0.0,64.10416666666666,22.731466209517876
108,2021-06-26,389.3333333333333,9911.208333333334,0.0,64.88888888888889,22.344982602468864
108,2021-06-27,305.0,8254.166666666666,0.0,50.83333333333333,21.018980312973245
108,2021-06-28,287.2916666666667,7928.416666666667,0.0,47.88194444444444,20.612069629987772
108,2021-06-29,348.9583333333333,9102.083333333334,0.0,58.15972222222222,21.808098725871673
108,2021-06-30,325.375,8269.916666666666,0.0,54.229166666666664,22.38041243865819
108,2021-07-01,386.8333333333333,9746.666666666666,0.0,64.47222222222221,22.57630243958048
108,2021-07-02,399.8333333333333,9733.541666666666,0.0,66.63888888888889,23.36647189343835
108,2021-07-03,397.7083333333333,9711.5,0.0,66.28472222222223,23.295037527101318
108,2021-07-04,397.7083333333333,9824.583333333334,0.0,66.28472222222223,23.02690600393005
108,2021-07-05,398.3333333333333,9990.041666666666,0.0,66.38888888888889,22.681114387522015
108,2021-07-06,399.8333333333333,10162.333333333334,0.0,66.63888888888889,22.380541979641595
108,2021-07-07,399.7916666666667,6070.152791666666,0.0,66.63194444444444,37.46443198284769
108,2021-07-08,399.8333333333333,2968.9444583333334,0.0,66.63888888888889,76.605854696741
108,2021-07-09,399.7916666666667,2393.263875,0.0,66.63194444444444,95.02288016146522
108,2021-07-10,386.125,1688.9444583333334,0.0,64.35416666666667,130.04617751022843
108,2021-07-11,0.0,25.333333333333332,0.0,0.0,0.0
108,2021-07-12,267.9583333333333,1731.75,1232.2222083333334,44.65972222222222,88.01711098278875
108,2021-07-13,351.5416666666667,3633.5833333333335,1593.375,58.59027777777778,55.03344762210551
108,2021-07-14,389.0833333333333,3242.7083333333335,1736.6388749999999,64.84722222222223,68.25269086625977
108,2021-07-15,378.7083333333333,7821.513875,1690.2083333333333,63.11805555555555,27.54222865980802
108,2021-07-16,343.7916666666667,8433.625,1368.8333333333333,57.29861111111111,23.188149784016034
108,2021-07-17,222.54166666666666,5113.111125,1207.2083333333333,37.09027777777778,24.757748259491535
